Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,15,53.5,5.0,0.85,3.9,5.5,0.0,0.0
2018,1,1,7,30,107.0,10.0,0.8,4.4,11.0,69.44,0.0
2018,1,1,7,45,258.5,19.5,0.8,4.9,39.5,204.4,26.7
2018,1,1,8,0,410.0,29.0,0.8,5.4,68.0,339.11,266.93
2018,1,1,8,15,430.5,38.5,0.85,5.95,97.5,377.88,313.23
2018,1,1,8,30,451.0,48.0,0.9,6.5,127.0,417.47,350.24
2018,1,1,8,45,440.0,61.5,1.0,7.05,154.5,438.33,369.45
2018,1,1,9,0,429.0,75.0,1.1,7.6,182.0,452.7,382.08
2018,1,1,9,15,435.0,87.5,1.2,8.25,210.5,481.43,405.01
2018,1,1,9,30,441.0,100.0,1.3,8.9,239.0,508.53,425.65
2018,1,1,9,45,460.5,109.0,1.4,9.55,267.5,540.41,449.71
2018,1,1,10,0,480.0,118.0,1.5,10.2,296.0,570.9,472.1
2018,1,1,10,15,480.5,127.5,1.55,10.7,317.0,584.4,480.74
2018,1,1,10,30,481.0,137.0,1.6,11.2,338.0,595.77,487.77
2018,1,1,10,45,496.0,142.0,1.7,11.65,358.0,611.7,498.98
2018,1,1,11,0,511.0,147.0,1.8,12.1,378.0,625.45,508.42
2018,1,1,11,15,520.5,150.0,1.75,12.5,391.5,629.9,509.99
2018,1,1,11,30,530.0,153.0,1.7,12.9,405.0,632.01,509.88
2018,1,1,11,45,516.0,159.0,1.7,13.25,407.0,616.34,496.53
2018,1,1,12,0,502.0,165.0,1.7,13.6,409.0,598.94,482.07
2018,1,1,12,15,485.5,168.5,1.65,13.8,404.5,575.34,462.98
2018,1,1,12,30,469.0,172.0,1.6,14.0,400.0,550.62,443.05
2018,1,1,12,45,464.0,170.0,1.5,14.25,392.0,527.16,423.95
2018,1,1,13,0,459.0,168.0,1.4,14.5,384.0,502.44,403.75
2018,1,1,13,15,503.0,151.5,1.4,14.6,381.5,492.17,395.83
2018,1,1,13,30,547.0,135.0,1.4,14.7,379.0,477.22,383.69
2018,1,1,13,45,524.0,132.5,1.35,14.8,356.5,435.46,349.64
2018,1,1,14,0,501.0,130.0,1.3,14.9,334.0,394.34,315.71
2018,1,1,14,15,479.0,123.0,1.2,14.6,307.0,350.06,279.04
2018,1,1,14,30,457.0,116.0,1.1,14.3,280.0,307.0,242.63
2018,1,1,14,45,443.0,105.5,1.0,14.05,252.0,264.8,206.08
2018,1,1,15,0,429.0,95.0,0.9,13.8,224.0,223.53,169.65
2018,1,1,15,15,418.0,83.0,0.9,13.8,195.0,182.66,133.11
2018,1,1,15,30,407.0,71.0,0.9,13.8,166.0,142.76,97.67
2018,1,1,15,45,350.5,61.5,0.95,12.4,132.0,100.44,64.17
2018,1,1,16,0,294.0,52.0,1.0,11.0,98.0,64.49,38.78
2018,1,1,16,15,217.5,39.5,1.0,10.6,68.0,32.4,22.55
2018,1,1,16,30,141.0,27.0,1.0,10.2,38.0,21.17,9.89
2018,1,1,16,45,86.5,16.0,1.05,9.75,21.0,14.55,0.0
2018,1,1,17,0,32.0,5.0,1.1,9.3,4.0,0.0,0.0
2018,1,1,17,15,16.0,2.5,1.15,9.05,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,7.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,1.1,4.85,4.0,0.0,0.0
2018,1,2,7,30,49.0,7.0,1.2,5.3,8.0,33.97,0.0
2018,1,2,7,45,119.0,20.5,1.25,5.7,30.0,121.03,11.69
2018,1,2,8,0,189.0,34.0,1.3,6.1,52.0,203.66,160.34
2018,1,2,8,15,243.0,46.0,1.6,6.6,81.0,258.97,216.67
2018,1,2,8,30,297.0,58.0,1.9,7.1,110.0,318.3,270.5
2018,1,2,8,45,330.0,70.5,2.15,7.6,141.5,365.55,312.25
2018,1,2,9,0,363.0,83.0,2.4,8.1,173.0,413.51,353.25
2018,1,2,9,15,318.5,101.0,2.45,8.55,189.0,407.94,347.48
2018,1,2,9,30,274.0,119.0,2.5,9.0,205.0,382.96,325.77
2018,1,2,9,45,211.0,138.5,2.55,9.5,209.0,358.26,303.06
2018,1,2,10,0,148.0,158.0,2.6,10.0,213.0,314.91,264.96
2018,1,2,10,15,108.5,164.0,2.65,10.45,206.0,286.4,239.68
2018,1,2,10,30,69.0,170.0,2.7,10.9,199.0,242.11,201.31
2018,1,2,10,45,63.5,176.0,2.75,11.3,203.5,241.73,200.34
2018,1,2,11,0,58.0,182.0,2.8,11.7,208.0,241.4,199.3
2018,1,2,11,15,47.0,185.0,2.75,12.0,206.5,232.87,191.4
2018,1,2,11,30,36.0,188.0,2.7,12.3,205.0,224.64,183.85
2018,1,2,11,45,42.0,196.0,2.65,12.6,216.0,236.34,193.23
2018,1,2,12,0,48.0,204.0,2.6,12.9,227.0,247.68,202.21
2018,1,2,12,15,42.5,199.5,2.55,13.0,220.0,235.3,191.76
2018,1,2,12,30,37.0,195.0,2.5,13.1,213.0,223.42,181.82
2018,1,2,12,45,20.0,171.5,2.5,13.2,181.0,173.83,140.73
2018,1,2,13,0,3.0,148.0,2.5,13.3,149.0,137.81,110.61
2018,1,2,13,15,1.5,133.0,2.45,13.25,133.5,121.85,97.46
2018,1,2,13,30,0.0,118.0,2.4,13.2,118.0,106.38,84.63
2018,1,2,13,45,0.0,112.0,2.4,13.1,112.0,100.64,79.98
2018,1,2,14,0,0.0,106.0,2.4,13.0,106.0,94.97,75.36
2018,1,2,14,15,0.0,99.5,2.25,12.75,99.5,88.9,70.42
2018,1,2,14,30,0.0,93.0,2.1,12.5,93.0,82.88,65.49
2018,1,2,14,45,0.5,77.5,1.95,12.25,77.5,68.9,53.72
2018,1,2,15,0,1.0,62.0,1.8,12.0,62.0,55.09,41.97
2018,1,2,15,15,1.5,71.0,1.8,12.0,71.0,63.15,48.85
2018,1,2,15,30,2.0,80.0,1.8,12.0,80.0,70.74,55.17
2018,1,2,15,45,5.5,64.5,1.45,10.5,65.0,57.05,43.31
2018,1,2,16,0,9.0,49.0,1.1,9.0,50.0,43.21,31.17
2018,1,2,16,15,4.5,35.5,1.1,8.45,36.0,30.76,21.41
2018,1,2,16,30,0.0,22.0,1.1,7.9,22.0,19.29,9.04
2018,1,2,16,45,7.5,12.0,1.15,7.35,12.0,10.91,0.0
2018,1,2,17,0,15.0,2.0,1.2,6.8,2.0,1.82,0.0
2018,1,2,17,15,7.5,1.0,1.2,6.8,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,4.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,4.5,2.0,1.82,0.0
2018,1,3,7,45,0.0,5.0,0.9,4.75,5.0,4.38,0.0
2018,1,3,8,0,0.0,8.0,0.8,5.0,8.0,7.02,0.09
2018,1,3,8,15,0.0,10.5,0.8,5.4,10.5,9.21,2.33
2018,1,3,8,30,0.0,13.0,0.8,5.8,13.0,11.41,4.38
2018,1,3,8,45,0.0,18.0,0.8,6.2,18.0,15.82,8.35
2018,1,3,9,0,0.0,23.0,0.8,6.6,23.0,20.23,12.29
2018,1,3,9,15,0.0,43.0,0.9,6.8,43.0,37.92,27.9
2018,1,3,9,30,0.0,63.0,1.0,7.0,63.0,55.67,43.41
2018,1,3,9,45,0.0,74.5,1.15,7.2,74.5,66.77,52.97
2018,1,3,10,0,0.0,86.0,1.3,7.4,86.0,77.99,62.55
2018,1,3,10,15,0.0,92.0,1.45,7.5,92.0,83.52,67.17
2018,1,3,10,30,0.0,98.0,1.6,7.6,98.0,89.08,71.82
2018,1,3,10,45,0.0,95.0,1.7,7.65,95.0,85.59,68.7
2018,1,3,11,0,0.0,92.0,1.8,7.7,92.0,82.34,65.81
2018,1,3,11,15,0.0,87.5,1.75,7.8,87.5,77.81,61.83
2018,1,3,11,30,0.0,83.0,1.7,7.9,83.0,73.47,58.03
2018,1,3,11,45,0.0,65.5,1.65,7.95,65.5,57.91,44.61
2018,1,3,12,0,0.0,48.0,1.6,8.0,48.0,42.39,31.21
2018,1,3,12,15,0.0,46.5,1.6,8.05,46.5,41.06,30.06
2018,1,3,12,30,0.0,45.0,1.6,8.1,45.0,39.73,28.91
2018,1,3,12,45,0.0,43.5,1.6,8.1,43.5,38.4,27.77
2018,1,3,13,0,0.0,42.0,1.6,8.1,42.0,37.07,26.64
2018,1,3,13,15,0.0,44.0,1.85,8.1,44.0,38.83,28.2
2018,1,3,13,30,0.0,46.0,2.1,8.1,46.0,40.6,29.76
2018,1,3,13,45,0.0,48.5,2.35,8.15,48.5,42.81,31.71
2018,1,3,14,0,0.0,51.0,2.6,8.2,51.0,45.02,33.67
2018,1,3,14,15,0.0,47.5,2.7,8.2,47.5,41.91,31.02
2018,1,3,14,30,0.0,44.0,2.8,8.2,44.0,38.81,28.37
2018,1,3,14,45,0.0,38.0,2.85,8.2,38.0,33.49,23.76
2018,1,3,15,0,0.0,32.0,2.9,8.2,32.0,28.18,19.13
2018,1,3,15,15,0.0,32.0,2.9,8.2,32.0,28.18,19.13
2018,1,3,15,30,0.0,32.0,2.9,8.2,32.0,28.18,19.08
2018,1,3,15,45,0.0,26.5,1.95,7.45,26.5,23.32,14.79
2018,1,3,16,0,0.0,21.0,1.0,6.7,21.0,18.47,10.44
2018,1,3,16,15,0.0,16.0,0.95,6.6,16.0,14.06,6.34
2018,1,3,16,30,0.0,11.0,0.9,6.5,11.0,9.66,1.94
2018,1,3,16,45,0.0,6.0,0.85,6.35,6.0,5.46,0.0
2018,1,3,17,0,0.0,1.0,0.8,6.2,1.0,0.91,0.0
2018,1,3,17,15,0.0,0.5,0.9,6.2,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,1.9,6.2,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,6.7,5.0,11.86,0.0
2018,1,4,7,45,16.5,18.5,2.25,7.2,19.5,31.04,0.0
2018,1,4,8,0,20.0,32.0,2.4,7.7,34.0,53.06,37.57
2018,1,4,8,15,33.5,48.0,2.4,8.0,53.0,81.8,64.82
2018,1,4,8,30,47.0,64.0,2.4,8.3,72.0,110.23,90.64
2018,1,4,8,45,62.0,80.0,2.35,8.65,93.5,140.02,117.27
2018,1,4,9,0,77.0,96.0,2.3,9.0,115.0,183.55,155.0
2018,1,4,9,15,112.5,108.0,2.25,9.55,141.0,224.84,190.72
2018,1,4,9,30,148.0,120.0,2.2,10.1,167.0,267.49,226.79
2018,1,4,9,45,236.5,130.0,2.15,10.65,214.0,367.55,310.16
2018,1,4,10,0,325.0,140.0,2.1,11.2,261.0,453.71,379.55
2018,1,4,10,15,325.0,148.5,2.3,12.1,277.0,463.93,385.72
2018,1,4,10,30,325.0,157.0,2.5,13.0,293.0,472.88,391.22
2018,1,4,10,45,209.5,163.0,2.65,13.85,252.5,379.83,313.32
2018,1,4,11,0,94.0,169.0,2.8,14.7,212.0,270.48,221.51
2018,1,4,11,15,83.5,182.0,2.95,15.25,221.0,259.5,211.97
2018,1,4,11,30,73.0,195.0,3.1,15.8,230.0,263.34,214.05
2018,1,4,11,45,65.0,200.0,3.25,16.3,231.5,259.54,210.16
2018,1,4,12,0,57.0,205.0,3.4,16.8,233.0,255.86,206.45
2018,1,4,12,15,52.0,202.0,3.4,16.95,227.5,245.37,197.67
2018,1,4,12,30,47.0,199.0,3.4,17.1,222.0,235.25,189.23
2018,1,4,12,45,142.5,198.5,3.4,17.2,266.5,310.49,251.73
2018,1,4,13,0,238.0,198.0,3.4,17.3,311.0,378.07,306.38
2018,1,4,13,15,282.0,189.0,3.35,17.25,319.0,384.38,311.38
2018,1,4,13,30,326.0,180.0,3.3,17.2,327.0,386.73,313.09
2018,1,4,13,45,221.5,161.5,3.25,17.15,259.0,292.86,236.97
2018,1,4,14,0,117.0,143.0,3.2,17.1,191.0,201.13,161.95
2018,1,4,14,15,134.0,134.5,2.9,16.85,186.0,193.3,155.31
2018,1,4,14,30,151.0,126.0,2.6,16.6,181.0,183.67,146.6
2018,1,4,14,45,325.0,96.5,2.25,16.3,200.5,217.02,170.06
2018,1,4,15,0,499.0,67.0,1.9,16.0,220.0,223.61,168.2
2018,1,4,15,15,447.0,63.5,1.9,16.0,187.5,176.85,127.31
2018,1,4,15,30,395.0,60.0,1.9,16.0,155.0,135.31,91.82
2018,1,4,15,45,280.0,53.5,1.5,14.6,114.5,86.53,55.2
2018,1,4,16,0,165.0,47.0,1.1,13.2,74.0,53.03,33.16
2018,1,4,16,15,115.5,34.5,1.1,12.7,50.5,29.89,18.19
2018,1,4,16,30,66.0,22.0,1.1,12.2,27.0,18.05,8.5
2018,1,4,16,45,44.5,13.0,1.15,11.7,15.5,11.82,0.0
2018,1,4,17,0,23.0,4.0,1.2,11.2,4.0,3.64,0.0
2018,1,4,17,15,11.5,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,15,48.5,4.5,1.25,9.9,5.0,0.0,0.0
2018,1,5,7,30,97.0,9.0,1.3,10.3,10.0,62.68,0.0
2018,1,5,7,45,124.0,14.5,1.35,10.65,22.0,116.7,8.97
2018,1,5,8,0,151.0,20.0,1.4,11.0,34.0,150.21,115.85
2018,1,5,8,15,76.5,37.5,1.5,11.3,44.5,115.27,92.73
2018,1,5,8,30,2.0,55.0,1.6,11.6,55.0,56.24,42.44
2018,1,5,8,45,8.0,69.0,1.7,11.95,71.0,74.63,58.74
2018,1,5,9,0,14.0,83.0,1.8,12.3,87.0,93.21,74.94
2018,1,5,9,15,12.5,96.5,1.75,12.45,100.0,105.46,85.31
2018,1,5,9,30,11.0,110.0,1.7,12.6,113.0,117.63,95.43
2018,1,5,9,45,9.5,110.5,1.65,12.7,113.5,114.22,92.34
2018,1,5,10,0,8.0,111.0,1.6,12.8,114.0,111.63,89.93
2018,1,5,10,15,4.0,98.5,1.6,12.95,100.0,93.6,74.39
2018,1,5,10,30,0.0,86.0,1.6,13.1,86.0,76.93,60.02
2018,1,5,10,45,0.0,72.5,1.6,13.2,72.5,64.12,49.1
2018,1,5,11,0,0.0,59.0,1.6,13.3,59.0,52.13,38.88
2018,1,5,11,15,7.5,99.0,1.65,13.45,102.5,95.21,75.44
2018,1,5,11,30,15.0,139.0,1.7,13.6,146.0,141.18,113.76
2018,1,5,11,45,24.5,141.5,1.75,13.7,153.5,159.73,129.19
2018,1,5,12,0,34.0,144.0,1.8,13.8,161.0,168.53,136.59
2018,1,5,12,15,23.5,122.0,1.85,13.75,133.5,135.52,109.03
2018,1,5,12,30,13.0,100.0,1.9,13.7,106.0,98.95,78.36
2018,1,5,12,45,29.5,135.0,1.95,13.7,149.0,150.83,121.98
2018,1,5,13,0,46.0,170.0,2.0,13.7,192.0,197.19,160.28
2018,1,5,13,15,41.0,158.0,2.0,13.6,177.0,178.74,144.98
2018,1,5,13,30,36.0,146.0,2.0,13.5,162.0,160.96,130.35
2018,1,5,13,45,37.0,129.5,2.0,13.35,145.5,142.67,115.33
2018,1,5,14,0,38.0,113.0,2.0,13.2,129.0,124.7,100.43
2018,1,5,14,15,28.5,110.5,1.85,12.95,122.0,115.66,92.84
2018,1,5,14,30,19.0,108.0,1.7,12.7,115.0,104.5,83.51
2018,1,5,14,45,9.5,84.5,1.5,12.5,88.0,78.46,61.62
2018,1,5,15,0,0.0,61.0,1.3,12.3,61.0,53.89,40.91
2018,1,5,15,15,0.0,51.5,1.3,12.3,51.5,45.46,33.69
2018,1,5,15,30,0.0,42.0,1.3,12.3,42.0,37.04,26.39
2018,1,5,15,45,0.0,33.5,1.2,11.6,33.5,29.52,19.86
2018,1,5,16,0,0.0,25.0,1.1,10.9,25.0,22.0,13.25
2018,1,5,16,15,0.0,18.0,1.2,10.7,18.0,15.83,7.7
2018,1,5,16,30,0.0,11.0,1.3,10.5,11.0,9.66,2.1
2018,1,5,16,45,0.0,6.0,1.4,10.25,6.0,5.46,0.0
2018,1,5,17,0,0.0,1.0,1.5,10.0,1.0,0.91,0.0
2018,1,5,17,15,0.0,0.5,1.75,9.85,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,15,15.5,2.5,1.2,5.15,2.5,0.0,0.0
2018,1,6,7,30,31.0,5.0,1.3,5.7,5.0,21.95,0.0
2018,1,6,7,45,79.0,15.0,1.4,6.3,21.0,85.9,6.24
2018,1,6,8,0,127.0,25.0,1.5,6.9,37.0,145.9,113.91
2018,1,6,8,15,299.5,34.0,1.55,7.3,81.5,283.13,237.29
2018,1,6,8,30,472.0,43.0,1.6,7.7,126.0,425.78,359.38
2018,1,6,8,45,612.0,43.5,1.7,8.1,179.5,536.71,450.15
2018,1,6,9,0,752.0,44.0,1.8,8.5,233.0,659.59,546.58
2018,1,6,9,15,781.0,48.0,1.85,8.9,271.0,703.86,579.35
2018,1,6,9,30,810.0,52.0,1.9,9.3,309.0,746.46,610.36
2018,1,6,9,45,827.0,55.5,1.9,9.7,342.0,776.41,630.66
2018,1,6,10,0,844.0,59.0,1.9,10.1,375.0,795.49,642.58
2018,1,6,10,15,860.5,60.5,2.0,10.5,403.5,816.42,656.67
2018,1,6,10,30,877.0,62.0,2.1,10.9,432.0,834.25,668.38
2018,1,6,10,45,888.5,63.0,2.2,11.3,454.0,843.84,674.13
2018,1,6,11,0,900.0,64.0,2.3,11.7,476.0,849.94,677.51
2018,1,6,11,15,908.5,64.0,2.3,11.95,491.0,848.6,675.17
2018,1,6,11,30,917.0,64.0,2.3,12.2,506.0,843.62,670.44
2018,1,6,11,45,921.5,64.0,2.3,12.45,514.0,831.71,660.91
2018,1,6,12,0,926.0,64.0,2.3,12.7,522.0,816.2,649.0
2018,1,6,12,15,925.5,64.0,2.25,12.8,521.5,793.29,631.85
2018,1,6,12,30,925.0,64.0,2.2,12.9,521.0,767.11,612.46
2018,1,6,12,45,920.0,64.5,2.1,13.0,513.0,735.17,588.56
2018,1,6,13,0,915.0,65.0,2.0,13.1,505.0,700.45,562.67
2018,1,6,13,15,908.5,64.5,1.9,13.05,490.0,661.01,531.66
2018,1,6,13,30,902.0,64.0,1.8,13.0,475.0,619.31,498.16
2018,1,6,13,45,890.5,63.0,1.7,13.0,452.5,572.19,459.73
2018,1,6,14,0,879.0,62.0,1.6,13.0,430.0,523.67,419.32
2018,1,6,14,15,853.5,59.5,1.6,12.8,397.0,465.88,371.45
2018,1,6,14,30,828.0,57.0,1.6,12.6,364.0,408.64,322.6
2018,1,6,14,45,792.0,57.5,1.55,12.45,329.0,352.05,272.81
2018,1,6,15,0,756.0,58.0,1.5,12.3,294.0,296.67,223.08
2018,1,6,15,15,737.0,53.5,1.5,12.3,259.5,243.19,173.9
2018,1,6,15,30,718.0,49.0,1.5,12.3,225.0,190.88,126.11
2018,1,6,15,45,668.5,44.5,1.15,10.95,185.0,135.81,80.16
2018,1,6,16,0,619.0,40.0,0.8,9.6,145.0,86.01,44.09
2018,1,6,16,15,527.0,34.0,0.85,9.15,105.5,39.6,21.19
2018,1,6,16,30,435.0,28.0,0.9,8.7,66.0,25.33,15.11
2018,1,6,16,45,269.5,18.5,0.9,8.3,38.0,15.55,0.0
2018,1,6,17,0,104.0,9.0,0.9,7.9,10.0,8.19,0.0
2018,1,6,17,15,52.0,4.5,0.9,7.7,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,7,7,15,3.0,2.0,1.6,3.25,2.0,0.0,0.0
2018,1,7,7,30,6.0,4.0,1.6,3.4,4.0,7.01,0.0
2018,1,7,7,45,7.0,15.5,1.6,3.55,16.0,19.71,0.0
2018,1,7,8,0,8.0,27.0,1.6,3.7,28.0,35.07,23.33
2018,1,7,8,15,4.0,40.5,1.55,3.8,41.0,42.48,31.29
2018,1,7,8,30,0.0,54.0,1.5,3.9,54.0,53.29,41.21
2018,1,7,8,45,0.5,68.5,1.4,4.0,68.5,68.27,54.75
2018,1,7,9,0,1.0,83.0,1.3,4.1,83.0,83.11,67.97
2018,1,7,9,15,0.5,80.0,1.35,4.3,80.0,75.8,61.54
2018,1,7,9,30,0.0,77.0,1.4,4.5,77.0,70.29,56.64
2018,1,7,9,45,0.0,81.5,1.45,4.7,81.5,74.02,59.8
2018,1,7,10,0,0.0,86.0,1.5,4.9,86.0,77.9,63.04
2018,1,7,10,15,0.0,96.0,1.55,5.3,96.0,87.56,71.23
2018,1,7,10,30,0.0,106.0,1.6,5.7,106.0,97.22,79.34
2018,1,7,10,45,0.0,97.0,1.65,6.05,97.0,87.51,70.73
2018,1,7,11,0,0.0,88.0,1.7,6.4,88.0,78.38,62.69
2018,1,7,11,15,0.0,90.5,1.65,6.95,90.5,80.66,64.46
2018,1,7,11,30,0.0,93.0,1.6,7.5,93.0,82.95,66.22
2018,1,7,11,45,0.0,102.5,1.55,8.05,102.5,91.99,73.76
2018,1,7,12,0,0.0,112.0,1.5,8.6,112.0,101.06,81.26
2018,1,7,12,15,0.0,110.0,1.45,8.9,110.0,98.99,79.38
2018,1,7,12,30,0.0,108.0,1.4,9.2,108.0,96.97,77.59
2018,1,7,12,45,0.0,111.0,1.35,9.55,111.0,99.77,79.89
2018,1,7,13,0,0.0,114.0,1.3,9.9,114.0,102.57,82.18
2018,1,7,13,15,1.0,124.0,1.25,10.0,124.5,112.7,90.78
2018,1,7,13,30,2.0,134.0,1.2,10.1,135.0,122.77,99.3
2018,1,7,13,45,2.0,133.0,1.1,10.25,134.0,121.6,98.33
2018,1,7,14,0,2.0,132.0,1.0,10.4,133.0,120.43,97.41
2018,1,7,14,15,2.5,124.0,0.9,10.2,125.0,112.86,91.22
2018,1,7,14,30,3.0,116.0,0.8,10.0,117.0,105.32,85.03
2018,1,7,14,45,2.0,105.5,0.65,9.75,106.0,94.94,76.39
2018,1,7,15,0,1.0,95.0,0.5,9.5,95.0,84.77,67.87
2018,1,7,15,15,0.5,81.5,0.5,9.5,81.5,72.25,57.18
2018,1,7,15,30,0.0,68.0,0.5,9.5,68.0,59.95,46.56
2018,1,7,15,45,0.0,55.5,0.7,8.6,55.5,48.8,36.9
2018,1,7,16,0,0.0,43.0,0.9,7.7,43.0,37.8,27.18
2018,1,7,16,15,0.0,32.0,0.9,7.5,32.0,28.2,18.47
2018,1,7,16,30,0.0,21.0,0.9,7.3,21.0,18.5,9.8
2018,1,7,16,45,9.0,12.0,0.9,7.1,12.0,10.77,0.0
2018,1,7,17,0,18.0,3.0,0.9,6.9,3.0,2.73,0.0
2018,1,7,17,15,9.0,1.5,0.9,6.85,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,6.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.25,6.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,6.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,7.0,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.65,7.2,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.8,7.4,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,1.95,7.6,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,7.8,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.25,8.05,8.5,7.46,0.89
2018,1,8,9,0,0.0,10.0,2.4,8.3,10.0,8.78,2.07
2018,1,8,9,15,0.0,11.5,2.55,8.5,11.5,10.1,3.24
2018,1,8,9,30,0.0,13.0,2.7,8.7,13.0,11.43,4.39
2018,1,8,9,45,0.0,19.0,2.85,8.9,19.0,16.72,9.01
2018,1,8,10,0,0.0,25.0,3.0,9.1,25.0,22.01,13.6
2018,1,8,10,15,0.0,31.0,3.0,9.2,31.0,27.32,18.19
2018,1,8,10,30,0.0,37.0,3.0,9.3,37.0,32.63,22.75
2018,1,8,10,45,0.0,39.0,2.95,9.4,39.0,34.4,24.24
2018,1,8,11,0,0.0,41.0,2.9,9.5,41.0,36.18,25.72
2018,1,8,11,15,0.0,46.0,2.85,9.6,46.0,40.61,29.5
2018,1,8,11,30,0.0,51.0,2.8,9.7,51.0,45.04,33.27
2018,1,8,11,45,0.0,50.0,2.7,9.85,50.0,44.16,32.47
2018,1,8,12,0,0.0,49.0,2.6,10.0,49.0,43.28,31.68
2018,1,8,12,15,0.0,44.0,2.45,10.05,44.0,38.85,27.87
2018,1,8,12,30,0.0,39.0,2.3,10.1,39.0,34.42,24.06
2018,1,8,12,45,0.0,39.0,2.15,10.2,39.0,34.42,24.07
2018,1,8,13,0,0.0,39.0,2.0,10.3,39.0,34.42,24.08
2018,1,8,13,15,0.0,35.5,1.8,10.35,35.5,31.32,21.43
2018,1,8,13,30,0.0,32.0,1.6,10.4,32.0,28.22,18.79
2018,1,8,13,45,0.0,32.0,1.4,10.4,32.0,28.21,18.82
2018,1,8,14,0,0.0,32.0,1.2,10.4,32.0,28.21,18.86
2018,1,8,14,15,0.0,40.0,1.15,10.3,40.0,35.27,25.03
2018,1,8,14,30,0.0,48.0,1.1,10.2,48.0,42.35,31.22
2018,1,8,14,45,0.0,42.5,1.0,10.05,42.5,37.48,27.06
2018,1,8,15,0,0.0,37.0,0.9,9.9,37.0,32.6,22.88
2018,1,8,15,15,0.0,23.5,0.9,9.9,23.5,20.67,12.47
2018,1,8,15,30,0.0,10.0,0.9,9.9,10.0,8.78,2.04
2018,1,8,15,45,0.0,17.0,0.95,9.5,17.0,14.94,7.41
2018,1,8,16,0,0.0,24.0,1.0,9.1,24.0,21.12,12.67
2018,1,8,16,15,0.0,19.0,1.0,9.0,19.0,16.71,8.61
2018,1,8,16,30,0.0,14.0,1.0,8.9,14.0,12.31,4.68
2018,1,8,16,45,0.0,8.0,1.0,8.8,8.0,7.02,0.0
2018,1,8,17,0,0.0,2.0,1.0,8.7,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,1.0,8.75,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,8.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,9.1,2.0,1.82,0.0
2018,1,9,7,45,0.0,7.0,1.1,9.45,7.0,6.14,0.0
2018,1,9,8,0,0.0,12.0,1.2,9.8,12.0,10.54,2.86
2018,1,9,8,15,0.0,17.0,1.25,10.1,17.0,14.94,7.07
2018,1,9,8,30,0.0,22.0,1.3,10.4,22.0,19.35,11.06
2018,1,9,8,45,0.0,29.0,1.35,10.7,29.0,25.53,16.54
2018,1,9,9,0,0.0,36.0,1.4,11.0,36.0,31.72,21.96
2018,1,9,9,15,0.0,44.0,1.3,11.15,44.0,38.8,28.12
2018,1,9,9,30,0.0,52.0,1.2,11.3,52.0,45.9,34.22
2018,1,9,9,45,0.0,64.0,1.1,11.5,64.0,56.55,43.31
2018,1,9,10,0,0.0,76.0,1.0,11.7,76.0,67.62,52.65
2018,1,9,10,15,0.0,80.0,0.8,11.7,80.0,71.23,55.61
2018,1,9,10,30,0.0,84.0,0.6,11.7,84.0,74.87,58.59
2018,1,9,10,45,7.0,121.0,0.45,11.7,124.0,117.98,94.98
2018,1,9,11,0,14.0,158.0,0.3,11.7,164.0,162.48,131.51
2018,1,9,11,15,13.0,153.0,0.4,11.7,159.0,154.98,125.06
2018,1,9,11,30,12.0,148.0,0.5,11.7,154.0,147.9,119.24
2018,1,9,11,45,7.0,122.0,0.65,11.7,125.5,116.75,93.37
2018,1,9,12,0,2.0,96.0,0.8,11.7,97.0,87.21,68.61
2018,1,9,12,15,1.0,75.0,0.95,11.7,75.5,67.13,51.71
2018,1,9,12,30,0.0,54.0,1.1,11.7,54.0,47.71,35.23
2018,1,9,12,45,0.0,70.5,1.25,11.7,70.5,62.36,47.72
2018,1,9,13,0,0.0,87.0,1.4,11.7,87.0,77.12,60.24
2018,1,9,13,15,1.5,100.0,1.45,11.65,100.5,90.22,71.38
2018,1,9,13,30,3.0,113.0,1.5,11.6,114.0,103.28,82.48
2018,1,9,13,45,7.0,111.5,1.55,11.55,114.5,103.95,83.2
2018,1,9,14,0,11.0,110.0,1.6,11.5,115.0,104.27,83.61
2018,1,9,14,15,7.0,79.5,1.5,11.35,82.5,73.71,57.78
2018,1,9,14,30,3.0,49.0,1.4,11.2,50.0,44.5,32.87
2018,1,9,14,45,8.5,70.5,1.3,11.1,73.0,65.48,50.93
2018,1,9,15,0,14.0,92.0,1.2,11.0,96.0,86.12,68.44
2018,1,9,15,15,7.5,55.0,1.2,11.0,57.0,50.51,37.96
2018,1,9,15,30,1.0,18.0,1.2,11.0,18.0,16.02,8.28
2018,1,9,15,45,50.0,18.0,0.95,10.45,27.0,23.86,12.85
2018,1,9,16,0,99.0,18.0,0.7,9.9,36.0,24.32,11.42
2018,1,9,16,15,49.5,11.5,0.7,9.65,20.5,10.4,2.39
2018,1,9,16,30,0.0,5.0,0.7,9.4,5.0,4.38,0.0
2018,1,9,16,45,4.0,4.0,0.7,9.15,4.0,3.58,0.0
2018,1,9,17,0,8.0,3.0,0.7,8.9,3.0,2.73,0.0
2018,1,9,17,15,4.0,1.5,0.75,8.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,1.85,5.75,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,1.9,6.1,6.0,14.99,0.0
2018,1,10,7,45,62.5,21.0,1.9,6.45,26.0,78.15,11.48
2018,1,10,8,0,108.0,36.0,1.9,6.8,46.0,140.46,109.98
2018,1,10,8,15,166.0,49.5,1.95,7.05,74.5,197.43,165.06
2018,1,10,8,30,224.0,63.0,2.0,7.3,103.0,258.64,220.31
2018,1,10,8,45,220.5,79.0,2.1,7.55,126.5,281.57,241.02
2018,1,10,9,0,217.0,95.0,2.2,7.8,150.0,303.25,259.79
2018,1,10,9,15,224.5,111.0,2.25,7.9,176.0,332.45,284.36
2018,1,10,9,30,232.0,127.0,2.3,8.0,202.0,360.92,307.67
2018,1,10,9,45,176.0,140.5,2.3,8.15,201.0,316.77,269.29
2018,1,10,10,0,120.0,154.0,2.3,8.3,200.0,285.83,241.51
2018,1,10,10,15,129.5,169.5,2.35,8.4,222.0,311.42,262.49
2018,1,10,10,30,139.0,185.0,2.4,8.5,244.0,336.48,282.56
2018,1,10,10,45,175.0,191.0,2.4,8.6,269.5,371.04,311.07
2018,1,10,11,0,211.0,197.0,2.4,8.7,295.0,405.03,338.71
2018,1,10,11,15,124.0,175.5,2.4,8.75,233.5,300.59,251.22
2018,1,10,11,30,37.0,154.0,2.4,8.8,172.0,185.42,153.35
2018,1,10,11,45,19.0,136.5,2.4,8.85,146.0,141.02,115.62
2018,1,10,12,0,1.0,119.0,2.4,8.9,120.0,108.61,87.56
2018,1,10,12,15,70.0,151.0,2.35,9.0,186.5,202.27,168.57
2018,1,10,12,30,139.0,183.0,2.3,9.1,253.0,298.02,248.62
2018,1,10,12,45,128.0,188.0,2.25,9.15,251.5,289.58,240.69
2018,1,10,13,0,117.0,193.0,2.2,9.2,250.0,281.28,233.35
2018,1,10,13,15,84.0,190.5,2.15,9.25,231.0,241.04,199.48
2018,1,10,13,30,51.0,188.0,2.1,9.3,212.0,213.86,176.39
2018,1,10,13,45,84.5,182.5,2.05,9.4,220.0,223.76,185.04
2018,1,10,14,0,118.0,177.0,2.0,9.5,228.0,237.69,196.46
2018,1,10,14,15,238.5,133.0,1.9,9.5,227.0,248.93,205.43
2018,1,10,14,30,359.0,89.0,1.8,9.5,226.0,248.0,202.47
2018,1,10,14,45,273.0,76.0,1.7,9.55,175.0,181.85,146.0
2018,1,10,15,0,187.0,63.0,1.6,9.6,124.0,124.7,97.57
2018,1,10,15,15,234.0,53.5,1.6,9.6,120.0,115.23,86.35
2018,1,10,15,30,281.0,44.0,1.6,9.6,116.0,102.18,71.3
2018,1,10,15,45,231.5,38.0,1.2,9.2,90.5,69.4,44.06
2018,1,10,16,0,182.0,32.0,0.8,8.8,65.0,44.03,25.07
2018,1,10,16,15,150.0,25.0,0.8,8.6,47.5,24.12,12.27
2018,1,10,16,30,118.0,18.0,0.8,8.4,30.0,13.87,6.22
2018,1,10,16,45,69.5,11.0,0.8,8.2,17.0,8.57,0.0
2018,1,10,17,0,21.0,4.0,0.8,8.0,4.0,3.64,0.0
2018,1,10,17,15,10.5,2.0,0.8,7.95,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,7,15,29.0,4.0,0.5,7.95,4.5,0.0,0.0
2018,1,11,7,30,58.0,8.0,0.6,8.1,9.0,39.78,0.0
2018,1,11,7,45,124.5,19.0,0.7,8.3,29.0,121.62,24.37
2018,1,11,8,0,191.0,30.0,0.8,8.5,49.0,196.28,154.34
2018,1,11,8,15,148.0,49.0,0.95,8.85,68.0,184.12,151.9
2018,1,11,8,30,105.0,68.0,1.1,9.2,87.0,169.39,141.29
2018,1,11,8,45,133.0,84.0,1.25,9.55,114.0,210.89,178.03
2018,1,11,9,0,161.0,100.0,1.4,9.9,141.0,253.46,214.65
2018,1,11,9,15,243.0,108.5,1.45,10.2,181.5,343.45,290.4
2018,1,11,9,30,325.0,117.0,1.5,10.5,222.0,422.29,354.91
2018,1,11,9,45,231.0,134.0,1.6,10.8,212.5,369.17,309.0
2018,1,11,10,0,137.0,151.0,1.7,11.1,203.0,295.93,246.9
2018,1,11,10,15,68.5,142.5,1.6,11.5,168.5,208.78,173.0
2018,1,11,10,30,0.0,134.0,1.5,11.9,134.0,126.9,102.11
2018,1,11,10,45,2.0,138.5,1.45,12.25,139.5,132.2,106.5
2018,1,11,11,0,4.0,143.0,1.4,12.6,145.0,137.63,110.77
2018,1,11,11,15,69.0,178.0,1.3,12.9,212.0,242.39,198.56
2018,1,11,11,30,134.0,213.0,1.2,13.2,279.0,350.59,285.15
2018,1,11,11,45,194.0,218.0,1.05,13.5,315.0,400.55,323.75
2018,1,11,12,0,254.0,223.0,0.9,13.8,351.0,462.03,370.02
2018,1,11,12,15,228.5,225.5,0.95,13.95,340.5,422.31,338.62
2018,1,11,12,30,203.0,228.0,1.0,14.1,330.0,397.32,318.94
2018,1,11,12,45,178.5,225.0,1.05,14.25,314.0,367.53,295.42
2018,1,11,13,0,154.0,222.0,1.1,14.4,298.0,338.84,272.61
2018,1,11,13,15,278.5,196.0,1.2,14.35,328.5,393.6,317.77
2018,1,11,13,30,403.0,170.0,1.3,14.3,359.0,437.85,352.93
2018,1,11,13,45,478.5,149.0,1.4,14.25,363.0,438.46,353.16
2018,1,11,14,0,554.0,128.0,1.5,14.2,367.0,431.43,346.84
2018,1,11,14,15,624.5,104.0,1.45,14.0,357.0,415.47,332.03
2018,1,11,14,30,695.0,80.0,1.4,13.8,347.0,386.72,305.79
2018,1,11,14,45,696.5,73.5,1.35,13.6,321.0,341.68,265.71
2018,1,11,15,0,698.0,67.0,1.3,13.4,295.0,296.06,224.02
2018,1,11,15,15,699.0,58.5,1.3,13.4,263.5,246.75,178.37
2018,1,11,15,30,700.0,50.0,1.3,13.4,232.0,196.47,131.78
2018,1,11,15,45,536.0,54.0,1.0,12.4,179.0,131.25,81.93
2018,1,11,16,0,372.0,58.0,0.7,11.4,126.0,83.82,50.7
2018,1,11,16,15,298.5,47.0,0.75,10.85,92.5,46.65,28.11
2018,1,11,16,30,225.0,36.0,0.8,10.3,59.0,28.09,18.33
2018,1,11,16,45,159.5,23.0,0.85,9.75,35.5,18.16,2.63
2018,1,11,17,0,94.0,10.0,0.9,9.2,12.0,9.1,0.0
2018,1,11,17,15,47.0,5.0,0.95,8.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
