Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,101.69,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,255.24,181.82
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,384.53,324.96
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,475.11,409.31
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,570.68,492.17
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,641.53,550.28
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,713.59,606.7
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,770.81,649.24
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,818.82,683.34
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,863.44,714.12
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,905.83,742.58
2018,2,22,9,45,923.0,65.5,4.0,7.25,524.0,937.85,762.9
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,966.7,780.77
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,982.97,790.31
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,995.29,797.21
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,961.21,771.15
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,917.46,738.49
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,953.62,766.15
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,981.38,787.17
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,765.78,626.85
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,516.85,425.65
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,378.61,313.19
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,248.5,203.76
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,289.82,239.9
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,338.76,281.53
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,305.69,254.29
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,273.44,227.68
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,326.11,273.37
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,369.37,310.08
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,348.61,291.95
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,326.82,272.71
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,301.17,249.89
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,272.7,223.78
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,266.99,215.05
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,254.38,199.29
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,211.99,157.65
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,164.66,112.19
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,115.17,69.5
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,63.97,37.5
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,38.46,29.8
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,36.58,27.76
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,30.17,21.21
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,23.75,10.51
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,14.1,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,133.83,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,281.89,212.12
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,419.7,357.46
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,507.26,439.2
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,599.63,518.92
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,670.02,577.39
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,741.42,634.97
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,789.5,672.52
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,843.87,714.21
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,887.6,744.43
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,928.89,772.15
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,960.47,792.48
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,988.67,810.14
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,1009.11,822.31
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,1025.69,831.73
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,1034.76,835.32
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,1039.67,836.1
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,1038.0,833.12
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,1032.06,827.31
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,1018.81,816.44
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,1001.39,802.79
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,977.06,784.3
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,948.87,763.16
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,914.88,737.74
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,877.48,709.85
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,834.1,677.4
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,787.76,642.65
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,738.26,604.3
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,686.44,561.89
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,629.04,514.36
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,570.22,464.53
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,508.2,410.72
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,445.83,354.99
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,381.18,296.03
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,317.36,236.58
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,248.94,173.68
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,185.12,116.78
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,122.99,68.22
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,65.67,36.74
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,39.54,30.98
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,36.31,27.8
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,27.99,19.56
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,22.77,11.03
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,14.1,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,109.24,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,258.03,198.5
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,381.23,322.93
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,437.97,376.85
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,496.36,428.81
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,471.82,408.06
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,442.99,382.07
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,505.47,433.2
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,569.45,483.58
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,639.96,538.68
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,711.63,592.17
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,834.92,683.34
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,945.3,761.57
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,924.2,743.45
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,903.73,727.06
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,915.73,734.46
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,924.24,739.17
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,914.82,731.29
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,901.91,721.33
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,849.15,682.62
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,789.13,636.84
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,769.38,622.06
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,747.42,605.3
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,687.67,558.18
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,629.6,511.98
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,598.09,487.93
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,564.99,462.19
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,551.79,452.27
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,533.55,437.71
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,498.13,408.52
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,459.89,376.24
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,410.32,333.84
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,361.44,291.1
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,328.32,258.61
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,282.19,213.15
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,231.07,164.06
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,179.0,115.31
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,116.89,67.72
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,66.58,40.24
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,42.14,32.99
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,36.97,28.03
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,30.27,21.36
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,23.41,12.12
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,14.55,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,7.73,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,62.86,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,238.01,187.52
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,390.85,330.47
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,485.0,413.62
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,580.09,492.33
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,651.01,547.48
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,723.0,600.99
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,779.92,641.0
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,835.81,679.02
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,871.37,701.25
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,913.01,727.59
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,945.65,746.93
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,975.19,763.99
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,995.34,774.84
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,1011.71,783.25
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,1021.45,786.62
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,1027.13,787.45
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,1025.34,784.42
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,1019.36,778.86
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,1006.88,769.81
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,990.27,758.18
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,966.37,743.25
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,938.62,725.58
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,904.82,703.06
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,867.63,678.01
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,825.6,649.95
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,780.6,619.3
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,731.16,583.62
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,679.38,543.59
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,623.23,499.41
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,565.64,452.54
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,504.26,400.92
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,442.41,347.07
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,378.29,289.48
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,314.96,231.36
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,250.23,172.88
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,184.99,115.69
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,123.59,68.2
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,67.56,37.72
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,38.45,29.53
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,29.93,21.61
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,19.01,11.33
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,8.49,1.0
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,5.0,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,6.14,0.0
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,7.9,1.29
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,9.66,2.9
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,26.35,17.72
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,43.14,32.52
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,76.3,61.55
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,112.61,92.9
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,214.87,183.03
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,296.98,253.96
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,383.63,324.98
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,470.48,394.36
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,542.12,450.39
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,594.62,490.68
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,725.73,595.2
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,846.26,686.1
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,839.42,678.48
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,829.55,669.75
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,846.18,680.96
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,858.71,689.02
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,756.47,610.53
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,663.93,537.54
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,647.44,525.35
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,628.43,510.67
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,615.91,500.82
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,600.31,488.36
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,591.84,482.28
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,580.29,472.95
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,456.83,373.35
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,350.14,286.34
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,325.67,266.0
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,298.17,241.99
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,271.81,217.75
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,241.96,189.65
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,157.75,122.46
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,95.27,75.22
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,76.24,59.51
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,58.62,45.31
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,41.18,32.29
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,24.26,16.59
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,19.32,11.74
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,14.37,6.0
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,8.19,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,85.86,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,213.15,0.0
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,330.55,271.31
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,454.33,391.45
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,538.06,468.66
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,625.92,544.01
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,694.08,599.26
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,755.34,646.59
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,810.44,687.33
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,864.4,725.97
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,907.86,754.96
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,948.73,781.33
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,979.97,799.84
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,1007.75,815.57
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,1027.86,827.05
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,1044.02,835.78
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,1053.19,839.1
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,1058.11,839.61
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,1055.12,835.72
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,1047.83,829.05
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,1034.51,818.18
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,1016.97,804.53
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,992.03,785.26
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,963.16,763.4
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,928.74,738.14
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,890.86,710.61
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,847.57,678.92
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,801.29,644.93
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,749.86,606.04
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,696.08,562.89
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,638.45,515.81
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,579.37,466.36
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,516.3,412.32
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,452.82,356.39
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,387.38,297.67
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,322.61,238.19
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,256.87,178.01
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,190.33,119.21
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,126.97,69.95
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,68.35,37.48
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,40.03,31.21
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,36.78,28.1
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,31.55,22.83
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,24.11,14.33
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,16.37,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,57.26,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,152.19,35.32
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,192.87,156.83
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,220.34,187.67
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,203.64,174.94
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,180.38,154.27
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,230.36,198.18
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,282.17,242.46
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,267.37,228.09
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,235.14,199.14
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,257.15,216.33
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,278.22,232.33
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,317.41,264.0
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,356.64,295.15
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,410.08,337.46
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,445.36,364.86
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,623.89,509.58
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,803.29,647.47
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,850.83,681.38
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,888.43,707.83
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,913.33,725.07
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,927.94,735.07
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,789.95,633.08
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,635.89,512.14
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,572.05,462.45
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,499.69,405.16
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,438.46,356.4
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,371.97,302.94
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,328.55,268.11
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,287.78,235.07
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,320.05,262.5
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,337.77,276.99
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,312.92,256.02
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,286.98,233.79
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,243.87,197.54
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,204.84,164.81
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,169.23,134.78
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,136.39,107.37
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,110.64,85.46
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,84.15,65.09
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,62.61,51.72
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,46.52,36.79
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,34.65,25.48
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,21.04,11.93
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,11.82,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.82,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.5,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,6.14,0.0
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,8.77,1.91
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,14.5,7.01
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,20.23,12.11
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,22.44,14.06
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,24.65,15.97
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,30.85,21.33
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,37.05,26.63
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,54.79,41.86
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,72.59,56.97
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,62.82,48.4
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,53.06,39.92
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,51.75,38.69
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,50.43,37.47
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,133.92,108.87
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,217.4,178.74
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,246.15,201.72
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,274.71,224.49
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,287.93,235.44
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,300.53,245.9
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,448.93,368.16
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,589.29,479.98
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,532.86,434.97
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,491.29,401.83
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,531.12,435.12
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,552.95,453.61
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,574.71,472.89
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,579.43,477.72
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,488.65,402.75
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,408.1,335.85
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,326.57,268.32
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,254.22,208.55
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,269.3,217.47
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,263.27,205.19
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,209.63,158.17
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,161.76,117.54
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,102.38,69.55
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,49.96,31.82
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,38.11,29.3
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,38.3,29.26
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,29.88,21.17
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,21.98,12.91
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,12.39,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,2.73,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,29.42,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,84.78,42.21
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,158.4,129.96
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,244.29,208.32
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,272.25,235.1
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,313.96,271.91
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,379.17,327.81
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,463.74,397.52
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,612.18,518.9
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,779.77,646.73
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,789.17,651.3
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,794.12,653.79
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,639.83,533.57
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,466.34,393.22
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,378.32,320.28
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,288.1,243.89
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,417.06,350.69
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,559.56,463.82
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,448.24,370.58
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,338.39,277.64
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,338.7,277.71
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,338.85,277.39
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,352.56,288.89
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,365.24,299.52
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,272.29,223.36
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,177.23,144.23
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,150.07,121.76
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,123.56,99.61
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,93.82,74.62
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,64.66,49.91
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,74.27,58.27
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,83.84,66.59
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,168.68,138.99
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,237.31,194.97
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,258.69,208.57
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,260.35,202.96
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,154.94,118.72
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,82.23,65.38
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,83.87,63.84
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,73.04,54.8
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,50.21,40.67
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,34.34,25.9
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,26.72,18.55
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,18.88,10.57
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,11.22,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,3.64,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,70.06,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,182.75,111.94
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,285.11,236.41
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,396.0,336.65
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,479.84,410.55
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,568.51,484.73
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,637.8,539.54
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,708.48,593.54
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,759.65,630.97
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,815.37,671.11
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,859.72,702.23
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,901.78,731.39
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,927.83,748.25
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,950.42,762.76
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,863.37,697.89
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,753.91,615.93
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,569.9,471.93
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,365.17,305.48
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,420.04,349.15
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,455.64,376.2
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,336.34,278.16
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,207.93,170.63
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,196.59,161.6
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,185.35,152.39
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,124.51,101.04
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,63.83,49.18
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,80.21,63.4
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,96.34,77.32
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,117.69,95.53
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,138.99,113.68
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,236.0,196.84
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,315.95,263.03
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,327.82,271.49
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,332.15,272.8
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,283.78,230.87
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,238.81,191.75
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,181.69,143.78
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,134.35,105.08
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,105.15,78.81
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,73.51,54.33
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,49.26,40.09
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,33.63,25.48
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,24.58,16.83
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,17.8,9.91
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,12.17,0.0
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,7.28,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,107.67,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,252.95,170.82
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,359.83,295.82
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,465.31,388.04
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,545.71,454.96
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,629.43,519.7
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,696.09,568.44
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,763.23,615.67
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,809.51,647.45
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,862.16,683.42
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,903.73,709.79
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,942.68,734.17
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,973.53,752.87
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,1000.95,769.34
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,1021.71,781.27
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,1038.66,790.82
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,1047.33,793.9
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,1051.89,794.57
2018,3,4,11,15,995.0,74.0,1.05,7.9,756.5,1049.83,792.28
2018,3,4,11,30,1000.0,75.0,1.1,8.3,775.0,1043.5,787.44
2018,3,4,11,45,1003.0,75.5,1.15,8.7,785.0,1030.41,778.38
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,1013.11,766.76
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,987.78,750.59
2018,3,4,12,30,1002.0,78.0,1.3,9.4,797.0,958.6,731.92
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,923.65,708.48
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,885.31,682.71
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,843.1,655.05
