Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,9.55,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,149.29,106.03
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,282.84,236.36
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,350.58,299.83
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,422.94,364.54
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,402.31,347.0
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,360.33,310.07
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,304.76,261.32
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,256.28,217.34
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,337.22,286.3
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,438.96,370.02
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,509.78,426.65
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,581.8,483.18
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,545.35,451.73
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,506.23,418.6
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,435.32,359.51
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,381.03,312.97
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,243.54,199.9
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,121.6,97.01
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,181.02,146.64
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,241.15,196.0
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,279.76,227.49
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,304.44,247.59
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,328.15,268.1
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,362.41,296.84
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,407.55,334.53
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,458.72,376.4
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,403.18,330.67
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,361.22,295.8
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,372.65,306.18
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,379.59,312.39
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,430.47,354.35
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,464.92,380.94
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,350.08,286.35
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,246.99,200.92
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,210.54,170.55
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,184.93,150.69
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,165.09,133.9
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,145.42,117.29
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,127.07,96.3
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,92.49,67.29
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,68.79,57.33
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,59.23,48.57
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,48.99,38.96
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,38.37,28.75
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,26.51,16.51
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,14.55,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,7.28,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,13.21,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,32.54,19.66
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,49.97,37.5
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,75.95,61.24
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,102.24,85.06
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,65.76,53.07
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,34.62,25.22
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,62.6,50.07
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,91.3,75.21
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,222.93,190.03
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,348.79,295.98
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,322.23,271.68
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,277.13,232.61
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,285.58,238.24
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,293.08,242.93
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,375.74,312.21
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,440.87,366.06
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,700.98,576.95
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,929.26,750.12
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,858.95,694.53
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,782.7,634.27
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,703.73,571.84
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,611.38,498.41
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,598.49,487.37
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,584.97,475.54
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,658.9,537.12
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,710.46,580.17
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,744.7,608.24
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,759.11,620.65
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,728.83,597.26
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,695.8,570.86
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,639.18,524.18
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,581.16,475.15
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,495.47,402.83
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,418.53,337.11
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,372.85,293.74
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,321.91,243.71
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,261.09,186.12
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,198.73,128.58
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,136.73,78.76
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,78.65,45.04
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,48.1,38.65
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,41.74,32.8
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,37.34,28.58
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,32.91,24.09
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,25.07,15.68
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,17.01,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,9.1,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,25.58,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,120.13,90.7
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,210.76,176.24
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,356.34,304.59
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,521.28,444.62
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,591.97,501.87
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,671.02,563.05
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,692.55,576.95
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,703.51,582.67
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,654.31,542.63
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,602.72,498.61
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,556.95,460.46
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,486.38,403.14
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,409.2,339.13
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,311.66,257.95
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,188.43,155.6
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,58.01,44.03
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,169.39,138.01
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,282.04,229.24
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,302.56,244.39
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,322.67,259.53
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,329.53,264.38
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,336.09,269.1
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,258.82,207.76
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,177.66,142.32
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,247.66,200.8
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,316.65,256.74
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,499.07,403.7
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,661.19,527.09
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,661.62,527.48
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,647.69,517.74
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,601.41,481.38
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,552.45,441.88
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,458.86,366.56
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,377.68,300.67
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,293.28,232.94
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,230.72,184.61
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,196.96,156.28
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,164.16,128.75
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,134.13,102.16
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,95.08,71.61
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,63.55,52.56
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,46.25,36.86
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,40.92,31.84
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,35.43,26.39
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,26.79,17.38
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,17.86,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,9.55,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,9.1,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,133.14,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,240.29,188.17
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,343.87,286.25
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,351.94,297.33
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,350.3,297.99
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,323.89,275.87
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,288.4,244.72
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,381.54,321.11
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,464.72,385.98
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,561.95,459.71
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,647.34,522.06
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,632.66,506.67
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,594.78,475.74
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,528.79,422.74
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,476.63,379.33
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,533.09,421.84
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,589.15,462.06
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,655.21,508.54
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,701.32,539.96
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,687.81,527.01
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,672.94,513.95
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,685.18,521.37
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,695.17,526.74
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,674.17,510.97
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,652.3,495.04
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,584.75,446.25
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,532.49,408.09
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,494.53,381.96
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,457.95,356.12
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,430.07,336.61
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,402.58,316.86
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,353.81,279.78
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,313.42,248.85
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,271.01,216.19
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,231.57,185.47
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,198.1,159.0
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,168.22,135.26
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,153.4,122.94
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,138.1,109.86
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,127.71,100.38
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,109.23,86.01
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,83.46,70.29
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,63.4,52.28
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,51.93,41.67
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,38.7,29.21
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,27.06,17.66
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,13.72,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,7.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,61.44,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,158.2,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,241.71,193.16
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,318.4,268.44
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,343.41,293.82
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,368.72,316.75
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,502.25,428.93
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,643.7,540.17
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,719.35,595.4
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,802.45,654.95
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,818.72,663.72
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,834.93,672.96
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,838.99,672.87
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,837.08,668.68
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,860.46,683.04
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,880.61,694.81
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,887.48,696.66
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,890.57,695.92
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,882.3,687.25
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,876.91,680.69
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,871.93,675.15
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,864.12,667.76
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,799.29,618.13
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,722.35,560.13
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,671.5,521.35
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,621.76,482.96
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,631.94,491.08
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,638.04,495.56
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,589.49,458.04
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,543.07,422.32
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,510.23,397.42
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,477.14,371.99
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,463.5,361.76
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,445.04,347.05
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,415.4,323.28
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,381.72,295.09
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,325.68,249.86
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,275.63,209.31
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,235.7,173.78
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,191.15,134.41
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,143.12,98.8
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,105.72,76.69
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,73.49,60.25
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,59.01,47.47
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,53.02,41.98
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,45.11,34.44
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,30.36,20.32
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,15.3,0.0
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,8.19,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.8,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,7.66,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,12.2,4.54
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,16.7,8.86
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,20.67,12.54
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,24.64,16.14
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,22.44,14.2
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,20.24,12.23
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,34.39,24.58
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,48.57,36.8
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,62.35,48.5
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,76.16,60.09
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,76.18,59.88
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,76.2,59.71
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,88.99,70.36
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,102.08,81.18
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,98.72,78.18
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,95.43,75.29
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,106.59,84.54
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,117.74,93.74
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,116.26,92.39
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,114.79,91.08
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,117.93,93.61
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,121.04,96.13
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,98.54,77.38
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,76.4,58.88
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,74.17,57.04
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,71.93,55.19
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,64.34,48.86
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,56.76,42.52
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,55.41,41.44
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,54.06,40.36
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,59.81,45.31
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,65.57,50.29
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,70.44,54.54
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,75.31,58.83
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,78.85,62.01
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,82.24,65.09
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,74.79,58.97
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,67.23,52.72
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,64.11,50.22
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,60.99,47.68
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,49.45,39.63
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,37.92,29.11
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,29.52,21.3
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,21.12,13.41
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,14.51,6.97
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,7.9,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,4.09,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,3.18,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,6.14,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,5.7,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,5.26,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,7.02,0.47
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,8.78,2.04
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,17.59,9.75
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,26.42,17.4
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,36.16,25.74
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,45.91,33.99
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,57.91,44.06
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,69.93,54.05
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,90.15,70.82
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,111.03,87.93
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,117.49,92.96
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,123.96,98.02
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,127.58,100.69
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,131.21,103.4
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,158.3,125.3
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,185.43,146.97
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,208.61,165.38
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,231.63,183.55
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,226.41,179.08
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,221.24,174.75
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,255.83,202.25
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,289.88,229.01
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,322.11,254.31
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,341.61,269.58
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,317.57,250.76
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,294.3,232.63
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,338.85,268.54
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,378.34,299.66
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,382.67,303.3
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,377.99,299.68
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,340.78,270.18
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,304.58,241.15
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,282.17,222.12
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,256.62,199.71
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,212.06,163.58
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,171.8,131.46
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,140.67,106.18
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,109.12,83.21
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,87.57,72.7
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,76.6,63.02
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,60.91,48.83
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,44.94,34.14
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,30.48,20.49
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,15.81,1.66
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,8.19,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,3.18,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,6.14,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,10.1,2.77
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,14.06,6.43
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,18.91,10.79
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,23.76,15.08
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,27.3,18.16
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,30.84,21.18
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,42.8,31.42
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,54.79,41.58
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,82.14,64.88
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,111.27,89.38
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,141.61,114.47
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,172.21,139.49
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,243.83,199.14
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,303.96,248.49
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,366.2,298.52
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,446.63,362.02
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,511.11,413.92
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,574.46,464.36
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,579.59,466.84
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,583.52,468.71
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,570.3,458.21
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,556.5,447.36
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,656.94,528.87
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,746.73,600.12
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,749.12,603.16
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,748.61,604.1
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,780.11,631.14
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,788.94,638.69
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,742.89,603.83
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,693.52,564.24
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,637.93,518.58
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,580.77,470.42
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,519.93,418.02
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,458.4,363.42
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,394.47,305.29
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,331.06,246.42
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,267.18,187.51
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,200.43,127.92
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,138.26,78.22
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,79.21,44.33
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,48.09,38.33
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,46.07,36.56
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,42.17,32.91
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,35.02,26.07
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,28.6,19.53
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,22.16,6.72
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,11.82,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,50.54,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,130.05,78.6
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,254.55,209.3
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,391.96,329.72
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,479.75,405.35
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,570.14,479.5
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,640.95,532.74
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,713.27,584.78
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,774.21,626.87
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,834.56,667.28
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,875.47,693.45
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,922.58,723.8
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,950.49,741.21
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,974.42,756.1
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,905.21,706.76
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,799.72,630.24
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,852.12,669.63
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,910.21,710.05
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,967.68,749.89
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,1013.82,781.65
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,1032.7,794.45
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,1057.94,811.95
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,1033.41,795.97
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,1005.29,777.81
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,930.64,726.65
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,852.97,672.57
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,786.17,622.58
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,719.56,571.8
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,629.39,502.19
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,556.65,444.64
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,516.04,414.14
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,475.64,383.09
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,499.76,403.95
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,503.72,406.82
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,491.27,394.14
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,463.89,366.57
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,398.94,307.86
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,334.5,248.45
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,268.79,188.31
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,200.62,127.81
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,137.43,77.52
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,77.97,43.39
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,47.09,37.4
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,45.02,35.58
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,41.07,31.92
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,33.97,25.17
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,27.99,19.1
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,22.0,8.08
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,13.19,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,69.09,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,179.72,120.28
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,196.2,161.33
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,209.21,177.54
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,168.18,143.64
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,107.12,89.6
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,162.71,138.18
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,233.6,198.35
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,218.82,184.28
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,215.62,179.97
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,176.33,145.84
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,129.27,105.1
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,341.92,287.05
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,542.9,449.38
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,528.98,436.2
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,513.18,422.86
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,456.64,374.64
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,398.64,324.83
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,481.04,390.25
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,561.86,452.62
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,686.47,550.99
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,805.65,642.56
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,826.59,659.34
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,843.2,673.53
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,904.46,721.6
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,936.26,745.58
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,923.82,737.73
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,904.77,725.31
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,822.02,665.07
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,740.46,602.11
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,602.41,492.74
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,476.37,390.64
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,429.69,352.72
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,381.49,312.86
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,395.74,322.95
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,395.12,319.09
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,362.04,286.56
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,313.82,239.01
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,264.21,189.82
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,203.0,131.43
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,140.51,81.22
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,81.64,47.16
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,50.3,40.64
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,47.49,38.14
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,40.24,31.41
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,37.17,28.29
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,30.12,21.21
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,22.86,9.88
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,13.64,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
