Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,39.69,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,107.41,62.01
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,180.01,132.91
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,243.73,190.59
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,316.52,254.99
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,381.41,311.29
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,449.32,367.84
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,511.68,417.72
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,576.06,466.99
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,633.4,509.06
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,690.98,548.19
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,736.48,577.27
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,786.57,608.97
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,831.57,636.44
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,874.67,662.06
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,911.85,682.81
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,946.41,701.46
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,974.62,716.22
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,999.69,728.85
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,1019.61,738.09
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,1035.96,745.09
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,1046.57,748.95
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,1053.43,750.57
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,1053.95,748.7
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,1050.64,744.6
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,1042.51,738.83
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,1030.6,730.8
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,1012.56,718.42
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,990.97,703.9
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,963.03,687.22
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,932.08,668.46
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,891.13,642.96
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,848.5,616.04
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,811.11,592.52
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,770.87,566.45
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,714.15,525.5
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,658.37,484.75
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,608.0,448.39
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,557.76,411.14
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,511.39,375.94
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,461.53,336.13
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,406.87,290.28
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,352.28,242.57
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,293.07,192.72
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,234.65,143.96
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,176.46,98.48
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,119.86,62.11
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,56.83,42.66
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,51.44,38.4
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,49.57,37.11
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,47.62,35.7
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,45.1,33.73
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,42.55,31.61
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,35.27,25.21
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,31.5,21.69
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,26.26,16.54
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,20.97,7.15
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,12.28,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,45.9,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,114.87,67.49
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,188.6,140.18
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,252.95,199.2
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,324.37,263.32
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,389.05,320.42
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,458.08,378.94
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,519.62,429.31
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,583.01,479.17
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,635.75,518.85
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,693.18,558.95
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,744.83,593.69
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,795.41,626.88
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,840.24,655.75
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,883.08,682.77
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,920.05,705.55
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,954.28,726.25
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,981.75,742.79
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,1005.72,756.96
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,1023.21,766.77
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,1036.88,774.11
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,1048.42,781.35
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,1056.23,786.2
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,1057.7,787.1
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,1055.34,785.58
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,1047.68,781.63
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,1036.21,775.16
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,1019.08,764.86
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,998.35,752.07
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,973.25,735.74
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,944.83,717.07
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,906.04,691.41
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,865.21,664.06
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,821.94,634.32
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,777.2,602.63
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,730.51,567.24
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,679.64,528.15
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,631.43,490.69
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,581.45,450.64
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,529.56,407.71
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,474.14,360.48
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,414.18,308.47
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,350.88,253.19
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,290.89,200.39
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,231.87,149.03
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,173.98,100.8
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,122.79,66.23
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,58.9,45.97
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,52.15,40.35
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,51.02,39.62
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,49.89,38.84
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,46.63,36.1
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,39.6,29.88
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,36.3,26.83
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,33.01,23.61
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,27.0,17.65
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,20.83,7.9
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,12.28,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,35.45,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,100.58,60.36
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,169.15,127.3
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,234.3,186.46
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,309.04,253.33
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,375.16,311.99
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,446.4,372.99
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,509.21,425.2
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,572.04,475.65
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,630.64,520.88
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,689.7,564.1
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,743.31,601.26
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,796.14,637.05
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,842.68,667.39
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,879.72,690.4
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,917.73,713.67
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,953.24,734.85
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,983.75,753.06
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,1011.35,769.19
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,1033.26,781.26
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,1051.81,791.11
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,1058.41,793.7
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,1061.0,793.83
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,1040.2,778.47
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,1027.64,768.94
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,1024.61,766.63
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,1031.23,770.81
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,1020.95,763.81
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,1006.4,754.12
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,978.91,736.41
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,948.21,716.55
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,913.33,693.86
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,875.73,668.98
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,833.74,640.73
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,789.65,610.67
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,741.32,575.56
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,691.5,537.88
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,638.68,497.01
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,585.17,454.43
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,532.93,411.63
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,477.44,364.6
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,418.09,312.66
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,358.79,259.67
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,299.52,206.95
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,240.9,155.39
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,182.53,107.42
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,118.03,62.53
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,62.02,49.06
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,54.4,42.64
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,52.62,41.31
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,50.78,39.88
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,48.39,37.89
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,42.03,32.24
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,38.46,28.93
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,34.85,25.39
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,29.32,19.8
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,23.73,10.44
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,13.64,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,13.68,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,39.89,22.31
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,64.92,47.66
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,100.37,79.12
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,139.09,113.51
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,201.36,167.64
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,263.04,220.69
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,356.58,299.65
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,450.68,377.36
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,491.96,409.77
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,532.88,441.21
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,536.09,440.33
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,516.87,422.0
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,625.93,507.09
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,727.11,583.51
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,748.95,596.09
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,766.8,606.07
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,770.53,605.44
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,769.82,601.7
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,823.65,640.22
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,876.46,677.13
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,925.27,712.74
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,971.95,746.54
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,956.33,733.12
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,938.11,718.31
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,954.67,732.16
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,967.49,743.14
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,947.89,728.57
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,925.57,712.22
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,930.29,717.71
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,927.58,716.33
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,892.79,692.13
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,855.62,666.19
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,816.22,638.37
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,774.48,608.39
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,729.17,573.63
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,682.02,536.74
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,631.24,496.53
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,579.23,454.29
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,525.63,409.62
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,468.18,360.74
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,410.77,310.38
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,353.86,259.49
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,296.94,208.83
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,241.37,160.02
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,185.48,114.22
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,125.56,72.27
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,74.13,59.88
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,66.81,53.77
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,65.35,52.79
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,63.83,51.7
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,61.36,49.69
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,58.86,47.52
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,50.93,40.24
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,44.43,34.0
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,33.75,23.75
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,23.3,10.66
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,13.64,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,21.59,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,78.97,48.04
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,135.31,102.39
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,194.66,155.44
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,263.88,216.99
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,326.85,272.78
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,400.25,335.76
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,463.39,388.5
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,529.65,442.09
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,588.85,488.49
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,649.23,534.46
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,703.57,574.08
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,757.73,611.91
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,800.88,640.69
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,846.69,671.02
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,886.67,696.27
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,924.44,719.58
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,957.15,740.0
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,976.97,751.37
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,1001.62,766.34
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,1023.26,779.19
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,1034.37,786.28
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,1041.89,791.06
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,1044.23,792.42
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,1042.84,791.34
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,1035.77,786.52
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,1025.05,779.3
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,1008.36,768.02
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,988.22,754.4
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,963.83,737.64
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,936.28,718.66
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,903.48,695.65
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,867.8,670.53
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,828.59,642.9
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,786.8,613.24
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,741.24,578.72
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,693.6,541.6
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,642.5,501.29
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,589.94,458.78
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,535.08,413.29
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,479.26,365.73
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,421.26,315.12
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,363.42,263.62
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,298.54,206.51
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,239.93,155.07
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,181.27,106.94
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,124.35,67.87
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,69.61,46.37
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,60.17,47.4
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,58.67,46.37
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,52.03,40.75
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,49.37,38.56
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,46.62,36.17
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,42.44,32.36
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,38.18,28.27
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,31.43,21.65
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,22.91,10.73
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,14.1,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,39.67,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,106.25,64.58
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,175.89,131.83
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,238.47,188.76
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,309.8,252.4
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,374.39,309.17
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,443.83,367.83
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,503.7,416.77
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,567.9,467.12
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,625.77,510.44
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,683.98,551.44
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,736.03,586.26
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,787.19,619.59
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,824.86,642.59
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,867.32,668.66
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,904.52,690.96
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,939.15,711.28
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,966.59,726.68
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,990.92,739.97
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,1010.12,749.85
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,1025.8,757.47
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,1036.29,761.91
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,1043.12,764.1
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,1044.21,762.84
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,1041.56,759.32
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,1033.18,753.07
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,1021.13,744.55
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,1004.03,732.83
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,983.45,718.89
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,957.28,702.42
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,928.0,683.79
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,894.08,662.12
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,857.47,638.37
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,817.71,612.55
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,775.5,584.93
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,729.98,553.09
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,682.48,518.23
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,631.36,479.96
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,578.79,439.31
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,524.28,395.79
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,468.93,350.12
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,411.68,301.17
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,354.55,251.32
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,296.88,201.47
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,239.87,152.57
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,182.01,105.79
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,117.75,61.16
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,63.18,39.67
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,52.59,40.08
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,50.42,38.47
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,48.13,36.71
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,45.26,34.37
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,42.3,31.84
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,35.06,25.4
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,31.28,21.83
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,26.46,17.1
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,21.61,9.95
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,14.1,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,12.94,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,13.54,3.93
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,13.82,5.79
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,14.46,6.71
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,14.94,7.27
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,35.54,25.17
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,56.38,43.15
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,124.44,101.69
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,193.98,160.52
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,240.5,199.33
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,301.05,249.01
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,373.63,308.32
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,449.98,369.46
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,534.95,436.19
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,609.5,493.66
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,654.14,526.34
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,713.34,569.26
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,716.76,569.23
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,732.42,578.28
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,787.21,616.86
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,826.82,643.97
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,856.23,663.38
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,883.43,681.1
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,943.92,726.18
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,1001.71,767.17
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,969.06,742.05
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,934.23,714.66
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,902.62,691.65
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,869.11,667.15
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,794.65,610.42
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,718.79,552.28
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,740.15,570.02
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,758.77,585.02
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,767.93,595.61
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,764.58,596.33
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,702.69,547.73
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,643.79,501.25
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,572.36,445.54
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,506.91,394.09
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,477.74,370.67
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,441.94,340.6
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,389.91,297.33
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,340.82,256.09
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,294.23,216.47
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,248.23,177.57
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,195.99,131.5
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,133.22,81.83
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,84.3,59.08
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,70.96,56.83
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,73.77,59.63
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,75.59,61.53
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,67.66,54.74
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,59.37,47.47
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,50.43,39.4
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,41.08,30.77
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,30.89,21.17
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,20.35,9.43
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,13.64,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,22.68,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,71.69,43.76
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,117.23,88.37
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,165.44,131.82
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,220.39,180.88
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,280.39,233.4
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,346.79,290.02
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,415.24,346.67
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,483.54,401.56
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,555.73,458.16
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,631.78,516.02
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,705.18,569.11
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,785.09,624.71
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,830.55,653.73
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,866.68,675.75
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,904.74,698.84
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,940.29,719.81
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,968.96,736.38
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,994.65,750.88
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,1015.82,761.92
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,1033.56,770.67
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,1043.22,774.78
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,1049.21,776.62
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,1050.46,774.95
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,1047.93,770.96
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,1039.61,764.32
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,1027.56,755.41
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,1010.88,743.82
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,990.62,729.96
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,964.66,713.1
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,935.45,694.04
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,901.77,671.73
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,865.12,647.27
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,824.99,620.81
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,782.3,592.29
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,735.23,559.42
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,686.08,522.86
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,634.59,484.11
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,581.58,442.92
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,526.48,398.73
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,470.57,352.41
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,412.34,302.51
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,354.09,251.48
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,295.15,200.15
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,236.92,149.76
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,179.2,102.7
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,122.98,64.29
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,67.98,42.33
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,55.14,42.46
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,45.93,34.7
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,44.22,33.42
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,41.99,31.62
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,39.71,29.68
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,36.88,27.13
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,31.24,21.91
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,26.39,17.18
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,21.5,10.45
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,14.55,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,6.82,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,44.54,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,112.81,68.46
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,184.46,137.25
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,246.82,194.16
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,315.89,255.85
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,378.67,310.53
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,445.74,366.32
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,507.16,415.12
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,570.46,463.04
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,627.62,505.15
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,679.69,540.47
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,730.64,573.82
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,780.59,605.67
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,824.89,632.96
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,867.28,658.45
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,904.66,680.42
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,939.47,700.44
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,965.99,714.44
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,989.02,726.12
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,1006.18,733.99
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,1019.5,739.46
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,1031.17,744.4
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,1039.18,747.1
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,1040.94,746.52
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,1038.96,743.76
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,1031.27,737.97
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,1019.89,729.99
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,1004.4,719.51
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,985.37,706.87
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,960.59,690.88
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,932.54,672.8
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,900.89,652.34
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,866.18,629.78
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,825.83,603.99
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,782.92,576.18
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,737.89,545.39
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,690.76,511.24
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,639.14,473.4
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,586.03,433.27
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,531.06,390.43
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,475.25,345.56
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,417.51,297.8
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,359.78,248.92
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,301.02,199.19
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,243.01,150.44
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,185.1,104.68
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,128.82,67.18
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,66.1,39.07
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,53.31,39.67
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,51.91,38.79
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,50.46,37.83
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,48.07,36.0
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,41.74,30.66
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,38.58,27.94
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,35.4,25.0
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,29.87,19.77
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,24.27,12.48
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,15.46,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.55,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.28,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,48.63,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,118.21,71.11
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,191.66,141.16
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,253.13,197.13
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,325.48,261.15
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,389.22,316.41
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,457.13,372.69
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,518.97,421.65
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,582.6,469.68
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,634.82,506.92
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,691.58,543.98
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,742.79,575.77
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,792.87,605.83
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,837.58,632.6
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,880.27,657.52
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,916.98,678.48
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,950.97,697.43
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,979.67,713.47
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,1005.15,727.39
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,1024.65,737.93
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,1040.6,746.26
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,1050.88,750.79
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,1057.36,753.06
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,1059.05,752.88
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,1056.82,750.36
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,1048.65,744.98
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,1036.66,737.28
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,1019.48,726.37
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,998.66,713.19
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,972.55,697.61
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,943.14,679.78
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,909.33,658.51
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,872.59,635.14
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,832.58,609.72
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,789.96,582.23
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,743.34,550.85
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,694.59,515.69
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,643.31,477.92
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,590.42,437.87
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,534.07,393.98
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,476.86,347.95
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,418.49,299.22
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,360.0,249.28
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,301.11,199.11
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,242.83,149.82
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,184.25,103.16
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,127.05,64.72
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,70.91,42.12
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,56.0,42.07
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,47.15,34.86
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,45.87,34.02
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,43.68,32.34
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,41.45,30.53
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,38.23,27.75
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,35.01,24.77
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,27.68,17.99
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,23.32,12.01
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,15.01,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.55,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
