Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,25.71,14.71
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,15.5,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,5.46,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,42.14,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,108.48,60.04
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,181.13,129.68
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,243.9,185.21
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,313.83,245.67
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,377.58,300.23
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,445.8,356.34
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,507.81,405.63
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,571.82,454.56
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,625.04,493.66
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,682.85,533.13
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,734.12,566.25
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,784.4,597.93
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,829.64,625.98
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,872.97,652.3
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,910.84,674.46
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,946.1,694.65
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,975.33,710.49
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,1001.33,724.17
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,1021.44,734.01
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,1037.97,741.61
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,1050.28,746.89
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,1058.81,749.9
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,1060.98,748.66
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,1059.26,745.15
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,1052.68,739.88
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,1042.23,732.35
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,1026.53,721.63
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,1007.14,708.71
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,982.83,693.32
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,955.11,675.78
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,922.83,655.15
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,887.47,632.47
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,848.28,607.31
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,806.31,580.17
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,759.9,549.61
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,711.25,515.05
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,659.78,477.72
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,606.68,438.21
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,550.66,395.59
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,493.54,350.82
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,435.03,303.62
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,376.28,255.04
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,315.67,204.74
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,255.63,155.1
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,196.02,108.29
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,138.01,68.89
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,81.27,43.41
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,57.45,41.86
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,48.47,34.82
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,47.22,34.08
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,45.48,32.88
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,43.74,31.59
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,40.59,28.99
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,34.28,23.53
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,29.1,18.79
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,23.84,13.05
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,15.01,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,6.37,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,24.0,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,78.04,43.04
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,134.37,98.3
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,189.69,147.63
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,253.14,203.56
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,313.79,256.5
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,384.37,316.09
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,446.7,367.39
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,512.16,419.56
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,570.6,464.57
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,630.34,509.23
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,684.03,547.93
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,737.68,584.53
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,785.72,617.03
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,828.6,645.38
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,868.72,671.33
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,906.73,695.54
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,941.32,717.59
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,973.42,737.82
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,988.36,746.2
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,1010.6,759.74
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,1023.46,767.35
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,1032.79,772.7
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,1037.0,774.35
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,1037.53,773.66
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,1031.92,769.25
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,1022.64,762.49
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,1007.85,752.25
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,989.57,739.73
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,966.53,723.85
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,940.26,705.8
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,909.13,684.53
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,875.04,661.17
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,835.44,633.96
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,793.42,604.87
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,748.1,572.09
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,700.84,536.41
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,650.53,497.94
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,598.85,457.39
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,544.53,413.7
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,489.61,368.26
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,432.18,319.37
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,374.84,269.49
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,311.79,215.62
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,255.3,166.97
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,198.37,120.28
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,144.06,81.5
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,85.55,51.01
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,64.01,49.99
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,62.44,48.95
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,60.77,47.79
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,57.76,45.38
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,54.63,42.76
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,49.6,38.3
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,44.39,33.47
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,34.07,23.92
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,25.09,14.68
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,15.05,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,5.46,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,16.81,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,67.91,36.39
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,123.59,90.42
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,164.28,128.26
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,214.89,174.08
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,152.61,124.94
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,66.41,51.39
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,105.02,84.23
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,152.76,124.12
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,264.27,217.81
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,388.04,318.5
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,507.65,413.47
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,624.29,503.31
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,716.04,571.28
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,805.27,633.53
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,864.46,672.23
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,919.88,707.62
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,951.35,726.36
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,980.12,743.29
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,1003.91,756.9
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,1024.53,768.38
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,1037.06,775.24
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,1045.92,779.79
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,1048.01,779.48
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,1046.33,776.9
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,1039.38,771.98
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,1028.68,764.66
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,1013.34,754.03
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,994.42,741.08
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,970.15,725.0
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,942.56,706.67
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,910.91,685.83
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,876.2,662.71
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,836.65,636.12
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,794.52,607.45
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,748.4,575.21
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,700.14,538.99
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,649.61,500.37
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,597.54,459.43
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,542.57,414.93
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,486.7,368.34
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,428.78,318.52
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,370.73,267.44
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,311.98,215.91
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,253.77,164.91
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,195.69,116.33
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,139.05,75.15
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,84.21,48.56
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,52.37,40.31
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,50.56,38.99
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,48.65,37.55
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,47.0,36.3
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,45.37,34.97
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,38.34,28.67
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,35.1,25.58
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,29.98,20.61
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,24.77,14.62
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,16.46,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,8.19,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,33.38,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,97.19,52.62
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,168.37,123.75
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,231.07,180.93
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,302.89,245.16
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,367.89,302.72
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,437.94,362.45
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,498.65,412.72
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,563.79,464.53
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,622.98,509.75
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,682.71,553.15
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,736.19,589.48
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,788.91,624.4
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,829.17,649.76
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,874.09,678.1
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,912.74,701.69
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,948.91,723.32
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,978.86,740.63
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,1005.59,755.71
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,1025.56,766.43
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,1041.92,774.82
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,1054.41,781.32
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,1063.21,785.5
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,1066.24,786.16
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,1065.44,784.44
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,1058.83,779.5
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,1048.4,772.17
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,1032.77,761.42
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,1013.48,748.74
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,989.24,733.36
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,961.57,715.61
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,929.19,694.7
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,893.59,671.4
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,853.94,645.44
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,811.51,617.22
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,765.42,585.82
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,717.03,549.97
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,664.77,510.38
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,610.78,468.26
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,554.29,422.96
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,496.74,375.32
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,438.02,324.75
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,379.05,272.79
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,318.08,219.65
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,257.57,166.79
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,197.9,116.63
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,139.59,74.04
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,81.96,45.63
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,55.45,43.0
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,53.27,41.36
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,45.01,34.3
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,42.76,32.49
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,40.46,30.54
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,37.61,27.98
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,34.76,25.26
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,29.94,20.57
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,22.97,13.16
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,15.02,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,7.28,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,28.37,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,88.23,46.41
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,154.51,113.28
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,227.65,178.14
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,314.4,254.52
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,377.91,311.43
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,448.45,372.2
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,511.1,424.53
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,575.88,476.59
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,635.36,522.49
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,689.88,561.86
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,742.54,597.91
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,794.33,632.47
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,839.95,662.34
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,883.62,690.39
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,921.84,713.94
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,957.42,735.38
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,985.07,751.56
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,1009.21,765.33
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,1026.92,774.98
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,1040.77,782.49
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,1053.42,789.92
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,1062.35,794.96
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,1064.98,795.43
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,1063.77,793.5
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,1056.74,789.5
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,1045.91,783.01
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,1029.91,772.49
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,1010.29,759.56
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,985.35,743.72
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,957.11,725.53
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,923.96,703.79
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,887.85,679.78
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,848.52,653.25
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,806.54,624.56
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,760.17,591.79
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,711.65,555.09
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,660.15,515.36
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,607.02,473.18
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,551.31,427.68
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,494.59,379.91
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,436.33,329.0
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,377.97,276.85
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,318.54,224.09
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,259.68,171.84
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,200.7,121.69
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,143.17,79.02
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,78.6,43.67
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,52.4,40.81
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,50.95,39.78
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,49.44,38.66
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,47.41,37.02
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,45.36,35.26
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,38.32,28.9
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,35.07,25.78
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,30.38,21.15
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,25.68,15.53
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,16.93,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,8.19,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,25.95,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,84.9,43.53
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,151.97,111.2
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,214.69,167.69
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,287.41,232.22
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,350.5,288.11
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,418.93,346.64
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,481.82,398.68
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,545.47,449.38
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,603.99,494.45
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,663.21,538.13
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,716.73,574.79
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,769.68,610.13
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,809.51,635.46
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,854.14,663.87
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,893.18,687.85
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,929.84,709.89
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,959.49,727.38
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,986.16,742.8
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,1007.24,753.92
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,1024.91,762.8
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,1036.61,769.0
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,1044.61,772.9
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,1046.32,772.79
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,1044.28,770.35
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,1037.0,764.88
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,1026.0,757.09
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,1010.39,746.47
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,991.23,733.57
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,966.72,717.4
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,938.91,698.99
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,907.89,678.39
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,873.75,655.78
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,834.86,629.88
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,793.38,601.94
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,747.63,570.59
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,699.82,535.19
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,649.13,497.06
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,596.9,456.56
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,542.2,412.82
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,486.6,366.94
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,429.15,317.79
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,371.61,267.41
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,313.13,216.65
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,255.34,166.36
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,197.83,118.3
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,141.92,77.49
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,78.79,43.3
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,52.95,40.72
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,51.55,39.8
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,50.1,38.78
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,48.11,37.23
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,42.17,32.08
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,39.03,29.26
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,35.85,26.24
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,30.33,20.92
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,24.7,14.6
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,15.93,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,7.28,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,34.17,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,97.6,48.47
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,170.37,123.62
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,232.88,180.79
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,302.96,243.5
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,367.49,300.32
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,436.77,358.83
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,498.41,408.88
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,562.21,458.43
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,619.87,500.81
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,672.75,536.57
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,725.57,570.3
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,777.56,602.32
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,823.07,630.56
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,866.78,657.08
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,905.4,679.23
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,941.44,699.32
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,970.52,715.52
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,996.34,729.53
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,1016.33,739.56
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,1032.7,747.3
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,1044.19,752.57
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,1051.96,755.57
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,1053.93,754.76
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,1052.06,751.67
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,1044.87,746.81
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,1033.87,739.61
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,1018.18,729.44
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,998.85,716.98
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,974.22,701.51
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,946.31,683.88
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,913.05,662.74
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,876.91,639.62
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,837.96,614.85
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,796.4,588.0
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,750.74,557.69
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,702.89,523.31
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,651.84,485.89
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,599.21,446.14
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,543.97,403.21
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,487.86,358.19
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,429.94,309.94
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,371.87,260.44
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,313.6,210.94
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,255.94,161.91
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,197.43,114.28
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,140.44,73.63
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,85.3,46.78
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,50.85,37.7
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,49.36,36.72
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,47.81,35.65
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,45.73,34.07
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,43.61,32.37
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,40.06,29.31
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,33.39,23.37
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,28.63,18.89
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,23.81,13.47
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,15.47,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,7.28,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,38.36,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,104.63,49.01
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,179.19,126.4
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,242.17,182.97
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,313.66,245.22
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,378.1,300.49
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,446.99,356.99
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,509.05,406.1
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,568.72,451.48
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,626.18,493.07
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,683.89,531.57
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,735.64,564.01
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,786.35,594.86
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,830.98,621.92
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,873.62,647.22
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,911.32,668.31
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,946.34,687.38
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,975.18,702.91
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,1000.76,716.32
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,1021.61,726.72
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,1038.81,734.85
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,1050.58,739.76
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,1058.56,742.45
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,1060.2,741.84
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,1057.95,738.97
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,1050.82,733.66
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,1039.83,726.11
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,1023.59,715.68
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,1003.67,703.02
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,978.49,687.64
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,950.02,670.14
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,916.7,649.29
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,880.53,626.5
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,840.86,601.41
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,798.54,574.34
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,753.22,545.0
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,705.74,511.61
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,654.86,475.17
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,602.37,436.5
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,547.07,394.59
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,490.83,350.66
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,432.52,303.68
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,374.05,255.38
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,314.84,206.48
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,256.3,158.0
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,198.23,112.12
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,142.13,73.27
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,79.21,40.79
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,52.95,38.6
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,52.65,38.74
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,52.42,38.89
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,46.12,33.84
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,44.38,32.56
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,41.35,30.04
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,38.3,27.32
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,32.03,21.58
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,25.58,14.75
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,15.07,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,6.37,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,22.49,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,75.45,33.82
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,136.62,98.32
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,194.18,150.08
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,260.67,208.95
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,323.5,264.2
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,391.84,322.49
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,454.52,374.55
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,520.25,427.34
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,578.01,471.87
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,636.81,515.7
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,687.47,551.29
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,740.64,587.41
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,788.36,618.86
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,834.66,648.71
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,873.88,672.84
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,910.91,695.07
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,936.39,709.82
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,968.25,728.94
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,994.16,744.02
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,1017.11,757.09
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,1028.23,762.59
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,1035.72,765.85
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,1038.57,766.74
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,1037.65,765.26
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,1030.51,760.22
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,1019.7,752.86
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,1003.86,742.71
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,984.58,730.26
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,959.28,713.81
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,930.99,695.27
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,897.79,673.38
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,862.13,649.62
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,823.95,624.39
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,783.5,597.26
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,738.72,564.96
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,692.22,530.33
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,643.08,492.97
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,592.7,453.64
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,537.7,409.77
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,483.19,364.97
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,427.08,317.27
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,371.29,268.83
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,314.45,219.79
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,258.78,171.79
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,203.57,126.2
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,144.32,82.53
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,92.42,55.59
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,67.18,52.76
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,65.79,51.9
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,64.32,50.93
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,60.7,48.01
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,56.9,44.82
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,51.13,39.69
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,43.41,32.65
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,33.96,23.86
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,24.23,14.04
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,14.63,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,5.46,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,13.12,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,56.6,23.46
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,104.4,75.08
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,157.52,122.1
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,218.46,175.54
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,277.15,226.71
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,341.58,281.43
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,401.95,331.34
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,466.09,382.68
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,531.02,432.75
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,592.61,478.81
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,648.77,519.48
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,705.43,559.36
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,754.9,591.94
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,803.59,623.33
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,845.82,649.9
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,881.08,671.32
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,910.13,688.7
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,930.31,700.03
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,944.06,707.1
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,953.82,711.62
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,970.38,721.29
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,983.86,728.91
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,991.59,732.66
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,995.98,734.34
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,992.05,731.05
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,976.46,720.17
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,963.82,711.57
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,947.97,700.81
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,925.79,686.23
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,900.8,669.77
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,870.57,649.9
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,837.94,628.51
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,799.47,602.72
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,759.18,574.97
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,713.71,542.49
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,665.84,507.54
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,620.66,474.5
