Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,91.29,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,211.36,157.16
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,314.11,255.33
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,393.65,325.94
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,480.31,399.0
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,549.11,454.05
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,625.38,510.35
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,688.09,552.8
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,751.03,593.23
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,805.13,626.47
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,857.93,657.71
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,902.07,681.4
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,934.48,696.62
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,970.27,716.12
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,1003.12,733.45
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,1028.1,744.82
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,1049.55,753.99
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,1061.88,758.7
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,1070.22,761.16
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,1072.47,760.7
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,1070.58,757.85
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,1062.01,751.59
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,1049.33,742.93
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,1030.68,729.86
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,1008.1,714.49
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,978.21,695.74
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,944.86,674.74
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,906.3,650.25
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,864.87,623.69
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,819.67,595.24
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,771.9,564.66
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,719.64,529.01
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,665.49,490.4
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,608.48,448.97
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,550.38,405.16
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,489.01,357.31
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,427.51,307.63
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,361.16,252.6
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,298.38,199.37
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,235.06,147.07
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,174.21,99.29
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,114.22,59.97
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,58.43,44.07
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,48.35,35.8
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,45.6,33.6
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,41.44,30.1
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,37.23,26.31
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,30.12,19.66
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,22.85,8.59
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,13.64,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,94.63,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,216.14,158.87
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,320.52,261.08
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,400.24,332.82
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,486.98,407.04
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,553.11,460.66
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,626.19,515.26
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,687.78,558.18
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,749.31,599.27
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,801.32,632.32
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,851.82,663.34
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,893.83,688.01
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,933.22,710.45
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,957.21,722.89
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,987.56,739.68
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,1009.6,751.14
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,1027.99,760.28
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,1040.32,766.13
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,1048.81,769.64
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,1050.35,768.79
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,1047.92,765.55
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,1040.42,759.64
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,1028.96,751.31
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,1011.14,739.32
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,989.52,724.89
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,965.64,708.96
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,937.71,690.35
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,905.36,669.15
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,868.84,645.0
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,823.26,615.42
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,774.92,583.54
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,723.03,547.47
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,668.97,507.55
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,610.82,463.99
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,551.3,417.67
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,488.89,367.33
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,425.9,314.61
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,361.71,258.75
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,298.11,202.62
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,233.33,147.35
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,170.24,96.34
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,108.44,55.15
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,44.08,32.83
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,41.47,30.77
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,39.15,28.84
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,35.84,25.91
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,32.57,22.79
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,24.55,15.2
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,19.25,4.63
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,10.46,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,13.17,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,31.35,18.23
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,47.16,34.39
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,57.73,44.38
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,75.14,59.87
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,188.9,158.73
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,316.01,265.56
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,386.77,322.59
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,460.45,380.36
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,585.25,477.5
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,709.07,569.21
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,741.13,588.56
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,763.21,600.9
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,806.91,629.07
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,841.29,650.02
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,889.07,680.1
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,934.5,707.96
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,857.26,651.71
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,782.0,594.28
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,694.48,528.53
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,605.35,460.59
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,692.48,526.06
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,772.76,584.52
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,822.24,621.65
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,868.18,656.12
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,788.74,598.71
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,714.38,544.63
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,724.99,553.73
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,730.35,558.45
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,708.32,543.78
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,684.1,527.1
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,609.01,470.4
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,542.13,419.17
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,474.16,367.63
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,415.7,322.5
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,334.48,259.53
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,267.42,207.88
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,233.39,181.01
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,201.59,155.91
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,189.67,142.86
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,163.14,117.37
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,127.33,91.59
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,93.91,77.27
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,83.85,68.78
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,76.3,62.24
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,60.88,48.43
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,46.3,35.08
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,31.15,20.84
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,15.74,0.52
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,8.19,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,24.33,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,100.54,68.84
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,178.32,143.97
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,252.74,210.57
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,336.24,283.37
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,461.84,388.96
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,596.2,496.54
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,669.54,550.52
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,749.47,607.78
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,794.14,636.84
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,845.07,669.94
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,888.45,696.79
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,929.45,721.46
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,962.0,740.13
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,991.33,756.43
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,1013.14,767.73
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,1031.24,776.59
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,1043.3,782.09
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,1051.42,785.13
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,1053.55,784.53
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,1051.59,781.43
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,1042.27,775.23
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,1028.92,766.47
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,1010.74,754.38
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,988.65,739.74
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,961.15,721.74
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,929.96,701.2
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,893.75,677.48
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,854.15,651.57
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,808.93,621.27
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,761.01,588.63
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,709.27,550.94
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,655.44,509.65
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,586.01,455.3
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,520.21,402.53
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,445.86,342.46
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,381.67,289.69
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,329.39,243.49
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,273.44,193.15
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,217.08,141.85
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,158.08,90.79
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,98.98,51.04
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,45.39,34.36
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,43.19,32.58
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,40.98,30.67
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,36.48,26.6
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,31.9,22.24
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,23.49,14.07
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,17.71,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,9.55,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,23.85,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,113.83,76.87
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,189.19,153.18
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,261.98,218.56
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,343.32,289.29
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,384.1,323.29
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,423.25,354.28
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,469.01,389.45
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,514.06,422.78
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,652.89,529.2
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,794.88,629.08
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,818.2,640.23
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,837.0,649.06
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,870.11,667.94
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,900.37,684.38
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,910.01,686.58
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,915.47,686.28
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,892.02,667.26
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,860.47,641.88
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,850.8,632.59
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,838.42,621.4
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,879.79,650.96
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,922.35,679.98
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,933.45,686.07
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,932.84,684.88
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,933.11,685.95
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,919.23,677.71
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,883.37,654.64
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,844.26,629.31
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,791.56,595.01
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,741.9,561.28
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,689.99,524.35
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,639.21,486.87
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,585.32,445.96
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,529.07,401.72
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,471.31,354.67
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,411.39,304.01
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,342.8,245.59
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,274.21,186.87
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,213.5,135.12
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,155.11,88.56
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,102.66,60.32
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,78.69,62.87
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,70.92,56.4
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,65.67,51.91
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,51.89,39.74
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,35.93,25.44
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,25.27,15.15
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,14.2,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,8.19,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,81.71,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,205.77,137.29
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,317.12,257.94
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,400.1,334.46
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,489.99,413.29
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,562.23,474.03
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,637.16,532.34
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,700.28,579.14
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,756.08,618.78
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,808.54,654.81
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,859.65,688.97
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,902.26,715.87
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,942.43,740.56
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,975.51,760.26
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,1005.23,777.47
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,1027.31,789.45
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,1045.57,798.87
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,1058.49,805.2
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,1067.4,808.96
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,1069.1,808.49
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,1066.62,805.41
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,1057.47,798.63
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,1044.17,789.22
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,1024.83,775.82
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,1001.51,759.8
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,972.48,740.57
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,939.77,718.7
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,901.23,692.43
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,859.45,663.69
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,813.97,632.07
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,765.74,598.18
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,712.49,558.5
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,657.23,515.37
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,599.18,469.05
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,539.74,420.15
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,477.86,367.67
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,415.45,313.13
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,350.62,255.23
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,286.5,197.31
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,221.98,140.71
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,159.34,89.78
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,97.49,50.13
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,42.63,32.09
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,40.28,30.14
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,37.92,28.06
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,34.58,24.96
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,31.33,21.69
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,22.46,12.73
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,17.28,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,87.52,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,213.69,137.01
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,330.09,267.1
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,413.9,343.72
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,504.74,422.09
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,576.52,480.56
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,644.34,531.22
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,706.46,575.12
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,768.82,617.31
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,822.01,651.61
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,873.67,683.82
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,915.35,708.22
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,954.45,730.4
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,987.66,748.33
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,1017.5,763.81
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,1039.53,774.65
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,1057.73,783.07
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,1069.43,787.69
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,1076.99,789.84
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,1078.32,788.04
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,1075.38,783.76
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,1065.61,776.42
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,1051.63,766.59
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,1030.94,752.75
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,1006.22,736.43
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,976.98,717.97
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,944.03,696.98
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,904.81,671.67
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,862.4,643.97
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,816.22,613.87
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,767.34,581.45
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,713.66,543.4
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,657.95,501.81
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,598.82,456.89
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,538.5,409.32
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,475.7,357.96
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,412.57,304.47
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,347.67,247.85
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,283.5,191.13
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,218.66,135.73
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,155.89,86.0
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,94.44,47.98
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,42.7,31.78
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,40.75,30.22
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,38.86,28.58
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,34.67,24.76
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,30.49,20.7
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,21.23,11.22
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,15.46,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,80.89,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,204.62,123.68
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,320.33,258.12
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,403.8,334.8
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,494.34,413.28
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,566.93,473.16
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,642.2,530.47
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,696.41,569.2
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,757.34,611.56
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,810.01,646.28
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,861.29,679.04
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,903.76,705.25
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,943.69,729.29
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,975.82,747.51
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,1004.53,763.29
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,1025.79,774.14
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,1043.12,782.46
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,1054.95,787.85
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,1062.73,790.76
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,1063.8,789.73
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,1060.71,786.17
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,1050.91,779.1
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,1036.97,769.48
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,1017.07,756.01
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,993.21,739.99
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,963.81,721.13
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,930.8,699.73
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,892.69,674.64
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,851.44,647.13
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,805.85,616.92
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,757.6,584.64
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,704.6,546.18
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,649.59,504.46
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,591.25,458.73
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,531.62,410.41
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,469.9,358.91
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,407.7,305.2
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,343.71,248.29
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,280.56,191.57
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,216.0,135.79
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,153.44,85.86
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,87.41,43.9
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,43.58,32.96
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,41.27,31.05
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,38.98,29.02
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,34.34,24.73
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,29.67,20.16
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,20.44,10.21
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,14.55,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,66.66,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,185.14,104.15
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,303.52,244.54
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,387.04,321.49
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,474.11,397.57
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,548.08,458.99
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,625.01,517.74
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,688.98,563.86
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,753.35,608.4
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,807.29,643.88
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,851.48,671.37
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,895.06,697.83
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,936.24,722.03
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,968.52,740.2
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,997.63,756.14
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,1020.01,766.96
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,1038.67,775.34
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,1050.35,780.66
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,1058.0,783.54
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,1058.97,781.7
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,1055.8,777.42
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,1046.01,769.2
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,1032.11,758.57
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,1012.27,744.91
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,988.52,728.82
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,958.64,709.03
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,925.2,686.89
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,886.8,661.85
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,845.33,634.49
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,799.47,604.29
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,750.98,571.83
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,698.45,533.61
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,643.97,492.53
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,586.16,448.29
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,527.23,401.51
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,464.77,350.17
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,402.13,296.92
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,338.45,241.3
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,275.72,185.91
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,212.07,131.88
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,145.96,80.04
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,86.46,44.43
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,46.78,35.44
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,44.2,33.33
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,41.64,31.09
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,33.98,24.17
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,29.86,20.07
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,21.49,10.15
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,13.64,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,43.6,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,156.99,79.59
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,272.3,218.57
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,359.16,297.63
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,454.81,379.92
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,531.09,442.27
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,606.62,499.53
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,672.28,545.15
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,738.6,588.7
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,793.77,622.7
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,847.77,654.54
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,892.16,678.58
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,924.87,694.1
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,958.74,713.13
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,989.52,729.93
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,1012.41,742.39
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,1031.66,752.54
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,1043.34,758.76
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,1051.11,762.5
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,1053.01,762.5
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,1050.81,759.91
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,1041.92,753.33
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,1028.97,744.33
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,1009.57,731.28
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,986.3,715.83
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,956.94,696.73
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,924.03,675.32
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,886.57,650.83
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,845.99,624.13
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,799.62,593.39
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,750.75,560.47
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,697.49,522.07
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,642.43,481.3
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,584.01,437.1
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,524.59,390.65
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,462.92,341.0
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,401.19,289.67
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,333.93,232.83
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,270.46,178.33
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,207.38,125.85
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,146.95,79.9
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,87.68,45.76
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,50.15,37.4
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,46.87,34.76
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,39.84,28.72
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,34.97,24.37
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,30.07,19.65
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,20.75,8.24
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,11.82,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
