Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,20.24,11.63
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,27.31,17.94
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,34.38,24.21
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,24.2,15.43
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,14.07,6.6
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,53.26,41.7
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,90.53,74.83
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,127.84,106.84
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,165.41,138.73
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,89.42,72.63
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,29.1,19.46
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,46.37,34.28
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,63.69,49.05
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,60.99,46.72
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,58.29,44.39
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,87.19,69.54
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,112.66,91.57
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,285.62,239.72
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,430.23,359.44
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,266.44,222.52
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,118.61,96.26
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,235.82,197.04
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,334.29,278.69
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,343.37,284.72
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,344.64,283.32
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,223.87,181.99
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,115.83,91.54
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,125.33,97.56
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,129.97,98.6
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,107.1,75.91
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,78.84,49.33
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,61.08,33.28
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,33.55,19.6
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,23.37,13.62
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,17.91,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,9.55,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,10.93,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,18.31,5.65
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,30.1,19.7
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,41.29,30.02
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,60.33,47.03
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,79.15,63.7
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,206.5,176.49
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,332.01,283.9
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,446.46,379.17
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,548.53,461.6
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,616.57,513.93
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,692.75,570.65
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,746.44,608.95
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,791.84,640.58
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,814.5,655.28
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,833.11,667.18
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,829.64,663.48
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,815.24,652.17
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,803.87,643.31
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,788.7,631.78
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,762.21,612.4
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,732.57,590.77
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,697.68,565.33
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,659.98,535.7
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,615.4,499.62
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,568.99,461.33
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,518.67,419.12
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,467.4,374.98
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,412.02,326.46
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,356.95,276.93
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,299.01,224.19
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,242.69,172.44
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,185.28,121.2
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,132.15,76.57
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,79.92,40.18
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,35.75,20.47
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,22.13,12.6
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,17.0,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,9.1,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,3.3,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.87,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,9.54,2.29
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,13.18,5.67
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,18.02,10.03
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,22.88,14.36
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,31.22,21.72
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,39.6,29.04
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,45.31,34.0
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,51.05,38.94
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,75.06,59.53
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,101.31,81.83
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,258.49,218.94
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,409.69,345.99
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,590.21,495.2
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,757.16,625.18
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,491.43,412.33
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,198.01,163.8
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,455.86,384.19
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,663.74,552.79
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,616.91,513.22
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,564.2,469.75
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,479.95,399.81
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,391.33,325.85
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,492.3,409.71
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,553.42,457.84
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,456.1,376.2
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,364.64,299.33
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,365.5,295.88
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,348.97,275.47
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,288.67,220.64
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,231.43,168.51
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,173.98,117.87
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,123.38,75.92
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,78.42,42.82
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,37.64,22.29
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,24.87,14.78
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,17.98,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,9.55,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,119.08,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,267.43,127.33
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,368.45,298.77
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,474.8,395.16
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,545.72,453.91
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,617.92,510.25
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,671.98,549.22
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,725.25,585.57
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,754.49,605.11
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,789.01,628.18
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,813.59,643.76
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,835.19,657.18
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,849.22,667.46
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,859.81,675.45
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,863.01,678.4
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,862.53,678.85
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,853.71,672.82
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,841.24,664.36
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,822.53,651.62
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,800.32,636.41
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,772.48,616.87
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,741.47,594.99
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,698.67,564.67
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,654.26,530.69
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,617.16,500.99
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,576.87,467.89
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,525.64,425.43
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,473.44,380.96
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,417.34,331.8
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,361.5,281.55
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,293.35,221.85
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,231.31,167.48
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,181.76,121.67
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,131.34,77.4
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,81.07,41.14
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,36.39,20.17
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,23.22,13.52
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,16.04,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,30.33,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,60.11,20.11
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,119.11,95.77
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,170.64,145.07
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,152.31,130.08
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,130.08,110.24
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,189.4,162.87
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,237.29,204.53
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,293.87,252.83
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,367.41,313.48
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,585.91,493.11
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,796.93,649.63
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,829.65,670.23
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,850.76,684.18
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,808.4,652.57
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,758.77,615.94
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,683.31,559.35
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,602.3,494.99
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,605.91,498.42
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,606.42,498.75
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,655.13,537.64
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,684.51,560.82
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,615.41,505.18
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,546.23,449.56
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,552.8,454.84
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,547.1,448.95
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,458.52,375.69
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,374.66,306.09
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,298.62,242.61
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,229.18,184.73
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,149.58,119.1
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,86.15,68.05
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,57.9,44.12
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,31.73,22.01
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,24.21,15.38
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,16.71,8.65
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,12.43,4.59
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,7.02,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,4.09,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.73,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,5.26,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,8.78,1.62
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,12.3,5.03
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,15.82,8.28
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,19.35,11.48
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,31.28,22.06
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,43.24,32.58
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,63.01,49.83
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,84.7,68.51
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,101.73,83.0
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,118.81,97.37
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,99.0,79.97
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,80.53,63.79
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,85.21,67.6
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,89.89,71.4
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,93.11,73.99
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,96.35,76.6
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,110.26,88.34
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,124.09,99.93
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,154.27,125.27
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,184.37,150.26
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,177.09,144.07
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,170.01,138.15
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,159.54,129.56
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,149.4,121.25
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,128.99,104.32
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,109.31,87.94
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,94.9,76.07
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,80.95,64.45
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,71.37,56.42
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,61.89,48.34
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,48.99,37.1
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,36.17,25.83
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,28.65,19.17
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,21.13,12.39
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,14.08,5.9
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,7.17,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,3.64,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,58.45,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,154.45,25.24
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,243.73,195.39
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,323.67,274.67
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,212.82,183.67
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,84.55,70.84
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,54.13,43.44
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,29.95,20.85
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,58.5,45.93
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,91.7,74.7
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,174.63,147.46
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,265.54,224.77
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,292.1,246.38
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,318.28,267.61
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,215.08,179.66
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,121.79,98.72
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,128.91,104.73
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,135.97,110.52
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,211.73,174.76
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,277.03,228.79
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,335.69,277.23
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,377.16,311.0
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,357.4,294.43
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,347.41,285.76
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,247.68,203.58
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,158.85,129.26
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,170.14,139.08
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,179.16,146.45
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,132.87,107.7
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,88.6,70.66
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,95.86,76.06
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,98.91,77.04
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,93.35,70.56
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,84.64,61.44
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,59.92,41.7
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,37.99,25.55
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,24.53,14.34
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,12.84,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,6.82,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,83.66,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,207.45,6.14
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,325.19,258.91
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,423.98,358.14
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,491.52,418.84
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,560.47,477.42
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,583.12,496.37
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,596.8,507.05
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,674.19,566.76
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,757.57,628.49
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,778.46,640.96
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,804.62,657.59
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,818.79,665.47
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,829.68,671.01
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,832.93,670.48
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,832.65,667.55
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,825.67,660.8
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,815.13,651.71
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,798.29,638.34
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,778.08,622.71
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,751.48,603.5
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,721.83,582.04
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,686.9,556.24
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,649.41,526.56
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,606.29,491.97
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,561.37,455.16
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,512.28,414.2
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,462.24,371.29
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,408.82,324.44
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,356.05,276.9
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,298.66,224.81
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,243.09,173.74
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,186.69,123.19
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,134.41,78.8
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,82.64,41.84
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,38.78,20.41
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,20.82,11.28
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,15.11,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,8.19,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,42.73,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,118.57,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,199.23,155.48
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,263.77,220.84
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,306.8,260.6
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,351.08,299.58
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,450.03,382.5
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,560.33,469.25
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,540.65,451.97
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,522.95,436.49
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,542.24,450.0
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,559.61,461.27
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,573.43,469.87
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,585.3,476.92
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,687.25,553.42
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,773.23,613.14
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,805.64,632.77
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,825.19,644.0
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,808.37,629.31
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,788.1,612.94
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,760.87,594.04
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,730.56,572.99
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,695.02,548.18
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,656.87,519.57
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,613.59,486.78
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,568.43,451.58
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,519.31,412.27
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,469.17,370.8
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,414.63,324.31
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,360.37,276.69
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,303.34,225.89
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,247.74,175.65
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,190.22,124.79
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,136.81,79.83
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,82.67,43.06
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,40.13,22.21
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,22.57,12.63
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,14.11,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,7.73,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,84.97,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,207.88,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,330.95,255.86
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,432.26,358.7
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,506.31,423.88
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,581.95,486.85
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,637.27,531.49
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,691.98,574.02
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,732.77,604.12
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,771.56,631.93
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,791.73,645.44
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,817.01,662.63
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,824.69,666.27
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,828.93,667.6
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,839.48,674.09
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,846.44,677.96
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,835.7,668.93
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,821.5,657.71
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,807.95,647.14
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,790.73,634.01
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,762.55,612.95
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,731.42,589.83
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,690.0,559.37
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,651.08,528.39
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,589.99,479.68
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,530.33,431.36
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,502.84,407.47
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,469.67,377.64
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,415.38,330.0
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,361.42,281.58
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,303.63,229.3
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,247.84,178.24
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,190.35,127.02
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,137.3,81.99
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,85.91,45.03
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,40.57,21.3
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,22.65,12.8
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,16.07,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,8.64,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.27,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.38,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,7.9,0.61
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,11.42,4.25
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,14.5,7.15
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,17.58,10.0
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,33.05,23.8
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,48.57,37.56
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,109.04,91.56
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,167.26,142.37
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,159.25,134.74
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,151.72,127.7
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,110.45,91.44
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,67.13,53.18
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,72.05,57.35
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,77.23,61.67
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,76.72,61.14
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,76.25,60.69
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,62.35,48.67
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,48.59,36.75
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,74.58,59.32
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,102.0,82.95
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,124.98,102.7
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,147.96,122.37
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,113.99,93.38
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,81.53,65.53
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,98.25,80.32
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,109.64,90.15
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,120.55,99.31
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,130.12,107.09
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,97.42,78.99
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,66.76,52.85
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,58.63,45.82
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,51.08,39.23
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,38.65,28.13
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,26.46,17.15
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,18.52,9.65
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,10.77,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,5.46,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
